Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,7,15,23.0,4.0,0.75,9.65,4.5,0.0,0.0
2018,1,1,7,30,46.0,8.0,0.7,9.9,9.0,6.83,0.0
2018,1,1,7,45,85.0,22.0,0.7,10.15,29.0,17.32,0.0
2018,1,1,8,0,124.0,36.0,0.7,10.4,49.0,27.96,17.76
2018,1,1,8,15,163.0,50.5,0.8,10.85,75.5,39.77,29.44
2018,1,1,8,30,202.0,65.0,0.9,11.3,102.0,67.06,44.48
2018,1,1,8,45,220.5,80.0,1.0,11.7,129.0,97.1,67.62
2018,1,1,9,0,239.0,95.0,1.1,12.1,156.0,129.65,94.95
2018,1,1,9,15,289.0,105.0,1.15,12.6,190.5,168.07,126.99
2018,1,1,9,30,339.0,115.0,1.2,13.1,225.0,217.3,168.62
2018,1,1,9,45,401.5,118.0,1.3,13.6,261.0,266.26,209.96
2018,1,1,10,0,464.0,121.0,1.4,14.1,297.0,321.49,256.3
2018,1,1,10,15,471.0,129.5,1.35,14.6,319.5,361.69,290.12
2018,1,1,10,30,478.0,138.0,1.3,15.1,342.0,401.85,322.94
2018,1,1,10,45,496.0,142.5,1.3,15.55,363.0,444.13,356.76
2018,1,1,11,0,514.0,147.0,1.3,16.0,384.0,486.95,390.15
2018,1,1,11,15,591.5,132.5,1.2,16.35,413.0,556.13,442.81
2018,1,1,11,30,669.0,118.0,1.1,16.7,442.0,623.92,492.86
2018,1,1,11,45,630.0,129.5,1.0,17.05,438.0,636.18,499.79
2018,1,1,12,0,591.0,141.0,0.9,17.4,434.0,643.37,503.22
2018,1,1,12,15,605.5,136.5,0.9,17.6,436.5,672.57,524.59
2018,1,1,12,30,620.0,132.0,0.9,17.8,439.0,700.1,543.86
2018,1,1,12,45,623.0,128.0,0.85,18.0,432.0,716.43,554.2
2018,1,1,13,0,626.0,124.0,0.8,18.2,425.0,730.23,562.91
2018,1,1,13,15,557.5,136.5,0.8,18.25,398.0,687.55,533.09
2018,1,1,13,30,489.0,149.0,0.8,18.3,371.0,650.79,507.46
2018,1,1,13,45,498.0,138.5,0.8,18.35,355.0,653.48,510.77
2018,1,1,14,0,507.0,128.0,0.8,18.4,339.0,653.84,511.56
2018,1,1,14,15,534.0,113.0,0.8,18.2,321.5,662.43,518.78
2018,1,1,14,30,561.0,98.0,0.8,18.0,304.0,677.63,530.6
2018,1,1,14,45,577.0,85.5,0.8,17.8,280.0,674.23,528.89
2018,1,1,15,0,593.0,73.0,0.8,17.6,256.0,667.49,524.67
2018,1,1,15,15,552.5,68.0,0.8,17.6,221.0,617.58,488.23
2018,1,1,15,30,512.0,63.0,0.8,17.6,186.0,566.69,450.17
2018,1,1,15,45,388.5,59.5,0.8,16.6,142.5,441.85,355.87
2018,1,1,16,0,265.0,56.0,0.8,15.6,99.0,331.31,267.76
2018,1,1,16,15,206.0,42.5,0.85,15.25,70.0,262.2,207.88
2018,1,1,16,30,147.0,29.0,0.9,14.9,41.0,192.66,127.65
2018,1,1,16,45,98.5,17.0,0.95,14.5,23.0,84.75,0.0
2018,1,1,17,0,50.0,5.0,1.0,14.1,5.0,4.27,0.0
2018,1,1,17,15,25.0,2.5,1.0,13.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,1.5,2.5,1.05,10.85,2.5,0.0,0.0
2018,1,2,7,30,3.0,5.0,1.0,11.3,5.0,4.27,0.0
2018,1,2,7,45,1.5,17.0,0.95,11.75,17.0,14.04,0.0
2018,1,2,8,0,0.0,29.0,0.9,12.2,29.0,23.65,14.02
2018,1,2,8,15,0.0,43.0,1.0,12.7,43.0,34.68,24.75
2018,1,2,8,30,0.0,57.0,1.1,13.2,57.0,46.28,33.73
2018,1,2,8,45,3.5,73.5,1.2,13.7,74.5,60.53,45.92
2018,1,2,9,0,7.0,90.0,1.3,14.2,92.0,75.52,58.6
2018,1,2,9,15,24.0,107.5,1.25,14.65,115.0,97.57,76.62
2018,1,2,9,30,41.0,125.0,1.2,15.1,138.0,120.78,95.65
2018,1,2,9,45,77.0,142.5,1.15,15.6,170.5,153.34,122.06
2018,1,2,10,0,113.0,160.0,1.1,16.1,203.0,196.68,157.32
2018,1,2,10,15,147.5,171.0,1.05,16.6,231.5,232.07,185.92
2018,1,2,10,30,182.0,182.0,1.0,17.1,260.0,271.09,217.18
2018,1,2,10,45,148.5,182.5,1.0,17.65,248.0,263.81,211.17
2018,1,2,11,0,115.0,183.0,1.0,18.2,236.0,252.89,202.12
2018,1,2,11,15,57.5,152.0,1.0,18.45,178.5,178.33,141.99
2018,1,2,11,30,0.0,121.0,1.0,18.7,121.0,103.04,79.76
2018,1,2,11,45,0.0,122.5,0.95,19.0,122.5,104.58,81.04
2018,1,2,12,0,0.0,124.0,0.9,19.3,124.0,106.16,82.19
2018,1,2,12,15,0.5,132.5,0.95,19.4,132.5,114.89,89.28
2018,1,2,12,30,1.0,141.0,1.0,19.5,141.0,123.98,96.64
2018,1,2,12,45,1.0,136.0,1.0,19.6,136.0,119.63,93.09
2018,1,2,13,0,1.0,131.0,1.0,19.7,131.0,115.29,89.61
2018,1,2,13,15,11.5,150.0,1.0,19.65,155.0,144.97,114.22
2018,1,2,13,30,22.0,169.0,1.0,19.6,179.0,176.84,140.32
2018,1,2,13,45,26.0,161.5,1.05,19.55,173.0,190.56,151.62
2018,1,2,14,0,30.0,154.0,1.1,19.5,167.0,188.32,150.25
2018,1,2,14,15,52.5,151.5,1.0,19.2,172.0,210.0,168.88
2018,1,2,14,30,75.0,149.0,0.9,18.9,177.0,232.41,187.87
2018,1,2,14,45,58.5,133.0,0.8,18.6,153.5,200.07,161.58
2018,1,2,15,0,42.0,117.0,0.7,18.3,130.0,167.73,135.14
2018,1,2,15,15,76.5,104.5,0.7,18.3,124.5,186.05,151.42
2018,1,2,15,30,111.0,92.0,0.7,18.3,119.0,219.35,178.83
2018,1,2,15,45,95.5,76.0,0.75,17.15,96.0,186.19,151.34
2018,1,2,16,0,80.0,60.0,0.8,16.0,73.0,153.14,123.34
2018,1,2,16,15,48.5,44.5,0.85,15.55,51.5,108.64,84.11
2018,1,2,16,30,17.0,29.0,0.9,15.1,30.0,50.95,30.81
2018,1,2,16,45,19.5,16.5,0.95,14.65,17.0,28.02,0.0
2018,1,2,17,0,22.0,4.0,1.0,14.2,4.0,18.36,0.0
2018,1,2,17,15,11.0,2.0,1.0,13.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,11.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.5,2.0,1.71,0.0
2018,1,3,7,45,0.0,4.5,1.05,11.8,4.5,3.69,0.0
2018,1,3,8,0,0.0,7.0,1.0,12.1,7.0,5.74,0.0
2018,1,3,8,15,0.0,9.0,0.95,12.4,9.0,7.39,0.85
2018,1,3,8,30,0.0,11.0,0.9,12.7,11.0,9.03,2.09
2018,1,3,8,45,0.0,13.0,0.85,13.0,13.0,10.68,3.57
2018,1,3,9,0,0.0,15.0,0.8,13.3,15.0,12.34,5.03
2018,1,3,9,15,0.0,23.0,0.8,13.5,23.0,18.95,10.77
2018,1,3,9,30,0.0,31.0,0.8,13.7,31.0,25.57,16.47
2018,1,3,9,45,0.0,27.5,0.8,13.9,27.5,22.68,13.95
2018,1,3,10,0,0.0,24.0,0.8,14.1,24.0,19.79,11.42
2018,1,3,10,15,0.0,26.5,0.8,14.3,26.5,21.87,13.17
2018,1,3,10,30,0.0,29.0,0.8,14.5,29.0,23.94,14.91
2018,1,3,10,45,0.0,29.0,0.85,14.65,29.0,23.95,14.88
2018,1,3,11,0,0.0,29.0,0.9,14.8,29.0,23.96,14.84
2018,1,3,11,15,0.0,29.0,0.8,14.9,29.0,23.96,14.83
2018,1,3,11,30,0.0,29.0,0.7,15.0,29.0,23.96,14.81
2018,1,3,11,45,0.0,27.0,0.6,15.05,27.0,22.31,13.4
2018,1,3,12,0,0.0,25.0,0.5,15.1,25.0,20.66,11.99
2018,1,3,12,15,0.0,35.5,0.7,15.05,35.5,29.36,19.38
2018,1,3,12,30,0.0,46.0,0.9,15.0,46.0,38.08,26.76
2018,1,3,12,45,0.0,46.0,1.1,15.0,46.0,38.08,26.75
2018,1,3,13,0,0.0,46.0,1.3,15.0,46.0,38.07,26.76
2018,1,3,13,15,0.0,55.5,1.55,15.0,55.5,45.97,33.47
2018,1,3,13,30,0.0,65.0,1.8,15.0,65.0,53.88,40.19
2018,1,3,13,45,0.0,44.5,2.05,15.05,44.5,36.81,25.75
2018,1,3,14,0,0.0,24.0,2.3,15.1,24.0,19.8,11.29
2018,1,3,14,15,0.0,21.5,2.2,15.1,21.5,17.73,9.55
2018,1,3,14,30,0.0,19.0,2.1,15.1,19.0,15.66,7.79
2018,1,3,14,45,0.0,45.0,2.05,15.1,45.0,37.19,26.26
2018,1,3,15,0,0.0,71.0,2.0,15.1,71.0,60.41,46.03
2018,1,3,15,15,3.0,77.5,2.0,15.1,78.0,72.27,56.18
2018,1,3,15,30,6.0,84.0,2.0,15.1,85.0,87.44,68.94
2018,1,3,15,45,13.0,69.5,1.6,14.5,71.5,79.47,62.28
2018,1,3,16,0,20.0,55.0,1.2,13.9,58.0,79.76,62.23
2018,1,3,16,15,10.0,40.0,1.25,13.7,41.5,47.37,33.84
2018,1,3,16,30,0.0,25.0,1.3,13.5,25.0,23.05,11.17
2018,1,3,16,45,3.0,14.0,1.4,13.35,14.0,14.1,0.0
2018,1,3,17,0,6.0,3.0,1.5,13.2,3.0,6.65,0.0
2018,1,3,17,15,3.0,1.5,1.7,13.4,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,4,7,15,12.0,3.5,1.8,13.05,3.5,0.0,0.0
2018,1,4,7,30,24.0,7.0,1.9,13.5,7.0,5.97,0.0
2018,1,4,7,45,87.5,21.5,2.0,13.95,29.0,16.95,0.0
2018,1,4,8,0,151.0,36.0,2.1,14.4,51.0,27.59,17.05
2018,1,4,8,15,192.5,49.5,2.15,14.85,78.5,37.49,26.91
2018,1,4,8,30,234.0,63.0,2.2,15.3,106.0,66.56,42.59
2018,1,4,8,45,256.0,77.5,2.25,15.7,134.5,98.0,65.88
2018,1,4,9,0,278.0,92.0,2.3,16.1,163.0,132.75,94.5
2018,1,4,9,15,346.5,96.5,2.35,16.65,199.5,176.77,130.38
2018,1,4,9,30,415.0,101.0,2.4,17.2,236.0,225.72,171.37
2018,1,4,9,45,399.5,115.0,2.5,17.75,256.0,260.54,202.97
2018,1,4,10,0,384.0,129.0,2.6,18.3,276.0,293.37,232.0
2018,1,4,10,15,414.0,135.0,2.7,18.65,303.5,337.94,269.43
2018,1,4,10,30,444.0,141.0,2.8,19.0,331.0,384.92,308.15
2018,1,4,10,45,330.5,165.0,2.9,19.35,310.5,359.13,288.48
2018,1,4,11,0,217.0,189.0,3.0,19.7,290.0,321.51,258.34
2018,1,4,11,15,378.5,157.5,3.05,19.85,340.0,433.02,348.58
2018,1,4,11,30,540.0,126.0,3.1,20.0,390.0,539.99,433.33
2018,1,4,11,45,377.5,131.5,3.1,20.15,317.5,441.78,356.11
2018,1,4,12,0,215.0,137.0,3.1,20.3,245.0,320.87,259.58
2018,1,4,12,15,139.5,154.5,3.1,20.3,224.5,273.72,220.95
2018,1,4,12,30,64.0,172.0,3.1,20.3,204.0,220.61,176.52
2018,1,4,12,45,96.5,171.0,3.1,20.25,218.5,267.31,215.15
2018,1,4,13,0,129.0,170.0,3.1,20.2,233.0,299.28,241.75
2018,1,4,13,15,157.0,175.5,3.05,20.1,249.5,336.11,271.89
2018,1,4,13,30,185.0,181.0,3.0,20.0,266.0,373.89,302.58
2018,1,4,13,45,185.0,166.0,2.95,19.9,247.5,360.01,292.29
2018,1,4,14,0,185.0,151.0,2.9,19.8,229.0,345.13,281.35
2018,1,4,14,15,321.0,123.0,2.75,19.6,247.5,479.69,390.63
2018,1,4,14,30,457.0,95.0,2.6,19.4,266.0,569.13,461.13
2018,1,4,14,45,385.5,76.5,2.5,19.15,211.5,477.09,389.97
2018,1,4,15,0,314.0,58.0,2.4,18.9,157.0,383.15,316.41
2018,1,4,15,15,444.5,57.5,2.4,18.9,178.0,508.86,415.99
2018,1,4,15,30,575.0,57.0,2.4,18.9,199.0,615.13,495.45
2018,1,4,15,45,508.5,51.0,1.8,17.9,159.5,539.46,434.01
2018,1,4,16,0,442.0,45.0,1.2,16.9,120.0,465.13,372.51
2018,1,4,16,15,368.5,38.0,1.2,16.35,88.5,386.08,306.09
2018,1,4,16,30,295.0,31.0,1.2,15.8,57.0,309.97,221.77
2018,1,4,16,45,174.5,19.5,1.15,15.25,32.5,175.53,0.0
2018,1,4,17,0,54.0,8.0,1.1,14.7,8.0,43.68,0.0
2018,1,4,17,15,27.0,4.0,1.1,14.6,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.25,14.75,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.3,15.0,3.0,2.56,0.0
2018,1,5,7,45,0.0,9.0,1.35,15.25,9.0,7.4,0.0
2018,1,5,8,0,0.0,15.0,1.4,15.5,15.0,12.34,4.49
2018,1,5,8,15,0.0,21.0,1.4,15.7,21.0,17.3,9.37
2018,1,5,8,30,0.0,27.0,1.4,15.9,27.0,22.26,13.17
2018,1,5,8,45,0.0,27.5,1.4,16.1,27.5,22.67,13.66
2018,1,5,9,0,0.0,28.0,1.4,16.3,28.0,23.08,14.07
2018,1,5,9,15,0.0,21.5,1.4,16.45,21.5,17.71,9.51
2018,1,5,9,30,0.0,15.0,1.4,16.6,15.0,12.35,4.92
2018,1,5,9,45,0.0,38.5,1.4,16.7,38.5,31.8,21.49
2018,1,5,10,0,0.0,62.0,1.4,16.8,62.0,51.36,37.99
2018,1,5,10,15,17.0,82.5,1.45,16.9,90.0,79.56,61.59
2018,1,5,10,30,34.0,103.0,1.5,17.0,118.0,108.35,85.63
2018,1,5,10,45,85.0,145.5,1.5,17.1,184.5,189.26,152.49
2018,1,5,11,0,136.0,188.0,1.5,17.2,251.0,270.16,217.88
2018,1,5,11,15,122.0,196.0,1.5,17.25,254.0,277.86,223.58
2018,1,5,11,30,108.0,204.0,1.5,17.3,257.0,284.36,228.5
2018,1,5,11,45,101.0,200.5,1.5,17.35,250.5,268.28,215.85
2018,1,5,12,0,94.0,197.0,1.5,17.4,244.0,264.29,212.74
2018,1,5,12,15,102.0,201.0,1.55,17.4,252.0,295.9,238.07
2018,1,5,12,30,110.0,205.0,1.6,17.4,260.0,313.13,251.95
2018,1,5,12,45,104.0,206.0,1.6,17.4,257.5,297.87,240.03
2018,1,5,13,0,98.0,207.0,1.6,17.4,255.0,298.97,241.0
2018,1,5,13,15,71.0,180.0,1.6,17.3,214.0,246.33,198.9
2018,1,5,13,30,44.0,153.0,1.6,17.2,173.0,192.78,155.48
2018,1,5,13,45,22.0,118.0,1.6,17.1,128.0,134.22,107.32
2018,1,5,14,0,0.0,83.0,1.6,17.0,83.0,69.45,52.91
2018,1,5,14,15,0.0,65.0,1.5,16.85,65.0,53.86,40.01
2018,1,5,14,30,0.0,47.0,1.4,16.7,47.0,38.86,27.43
2018,1,5,14,45,8.5,54.5,1.3,16.5,57.0,52.87,39.78
2018,1,5,15,0,17.0,62.0,1.2,16.3,67.0,72.65,56.94
2018,1,5,15,15,29.0,78.0,1.2,16.3,85.5,104.62,84.21
2018,1,5,15,30,41.0,94.0,1.2,16.3,104.0,144.26,117.23
2018,1,5,15,45,29.5,77.5,0.95,15.75,84.0,115.94,92.85
2018,1,5,16,0,18.0,61.0,0.7,15.2,64.0,87.67,68.37
2018,1,5,16,15,12.0,42.5,0.7,14.95,44.5,59.52,43.86
2018,1,5,16,30,6.0,24.0,0.7,14.7,25.0,24.9,13.33
2018,1,5,16,45,10.0,14.5,0.75,14.5,15.0,21.18,0.0
2018,1,5,17,0,14.0,5.0,0.8,14.3,5.0,13.84,0.0
2018,1,5,17,15,7.0,2.5,0.9,14.2,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.5,0.95,10.9,5.0,0.0,0.0
2018,1,6,7,30,66.0,9.0,1.0,11.2,10.0,7.68,0.0
2018,1,6,7,45,145.5,22.0,1.05,11.55,34.0,17.12,0.0
2018,1,6,8,0,225.0,35.0,1.1,11.9,58.0,27.05,16.86
2018,1,6,8,15,394.5,40.5,1.2,12.2,103.5,32.91,23.26
2018,1,6,8,30,564.0,46.0,1.3,12.5,149.0,73.53,38.53
2018,1,6,8,45,631.5,49.5,1.4,12.8,191.0,124.64,72.54
2018,1,6,9,0,699.0,53.0,1.5,13.1,233.0,181.2,117.78
2018,1,6,9,15,731.5,56.5,1.5,13.45,271.0,236.84,167.13
2018,1,6,9,30,764.0,60.0,1.5,13.8,309.0,295.54,219.95
2018,1,6,9,45,784.0,64.0,1.5,14.1,342.5,353.03,271.65
2018,1,6,10,0,804.0,68.0,1.5,14.4,376.0,411.6,322.93
2018,1,6,10,15,822.0,69.0,1.6,14.8,404.0,466.9,370.41
2018,1,6,10,30,840.0,70.0,1.7,15.2,432.0,522.36,416.63
2018,1,6,10,45,833.0,75.0,1.75,15.55,449.0,567.85,453.7
2018,1,6,11,0,826.0,80.0,1.8,15.9,466.0,610.68,487.64
2018,1,6,11,15,751.5,99.5,1.85,16.1,459.0,624.19,498.33
2018,1,6,11,30,677.0,119.0,1.9,16.3,452.0,627.85,501.2
2018,1,6,11,45,616.5,136.0,1.95,16.5,442.5,630.72,503.23
2018,1,6,12,0,556.0,153.0,2.0,16.7,433.0,620.27,495.2
2018,1,6,12,15,546.0,154.5,2.0,16.75,429.5,635.29,506.82
2018,1,6,12,30,536.0,156.0,2.0,16.8,426.0,647.74,516.25
2018,1,6,12,45,613.5,133.0,1.95,16.8,437.5,713.33,565.26
2018,1,6,13,0,691.0,110.0,1.9,16.8,449.0,771.06,606.3
2018,1,6,13,15,677.0,110.5,1.85,16.75,434.0,773.71,607.78
2018,1,6,13,30,663.0,111.0,1.8,16.7,419.0,773.12,607.6
2018,1,6,13,45,601.0,118.0,1.75,16.65,387.0,732.84,579.0
2018,1,6,14,0,539.0,125.0,1.7,16.6,355.0,680.42,541.65
2018,1,6,14,15,595.5,105.5,1.7,16.45,344.0,720.87,572.81
2018,1,6,14,30,652.0,86.0,1.7,16.3,333.0,748.85,593.82
2018,1,6,14,45,635.0,80.5,1.65,16.1,303.0,723.48,575.77
2018,1,6,15,0,618.0,75.0,1.6,15.9,273.0,695.69,556.07
2018,1,6,15,15,611.0,67.0,1.6,15.9,242.0,671.27,538.2
2018,1,6,15,30,604.0,59.0,1.6,15.9,211.0,644.53,517.58
2018,1,6,15,45,588.0,51.5,1.3,14.65,178.0,608.78,488.87
2018,1,6,16,0,572.0,44.0,1.0,13.4,145.0,571.7,456.85
2018,1,6,16,15,477.0,37.5,1.05,12.85,106.0,472.49,376.0
2018,1,6,16,30,382.0,31.0,1.1,12.3,67.0,377.47,280.58
2018,1,6,16,45,222.0,19.5,1.15,11.75,38.0,214.01,0.0
2018,1,6,17,0,62.0,8.0,1.2,11.2,9.0,49.33,0.0
2018,1,6,17,15,31.0,4.0,1.2,11.05,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,7,15,4.5,3.0,1.0,7.75,3.0,0.0,0.0
2018,1,7,7,30,9.0,6.0,1.1,8.2,6.0,5.12,0.0
2018,1,7,7,45,117.5,20.0,1.2,8.7,31.5,15.54,0.0
2018,1,7,8,0,226.0,34.0,1.3,9.2,57.0,26.3,16.46
2018,1,7,8,15,245.0,39.5,1.35,9.45,75.0,30.28,21.22
2018,1,7,8,30,264.0,45.0,1.4,9.7,93.0,52.46,30.99
2018,1,7,8,45,138.5,52.5,1.45,9.95,78.0,61.82,41.71
2018,1,7,9,0,13.0,60.0,1.5,10.2,63.0,51.99,39.01
2018,1,7,9,15,6.5,75.5,1.55,10.6,77.0,64.15,49.85
2018,1,7,9,30,0.0,91.0,1.6,11.0,91.0,75.79,59.99
2018,1,7,9,45,0.0,90.5,1.65,11.4,90.5,75.5,59.58
2018,1,7,10,0,0.0,90.0,1.7,11.8,90.0,75.11,59.08
2018,1,7,10,15,0.0,85.0,1.75,12.25,85.0,70.79,55.21
2018,1,7,10,30,0.0,80.0,1.8,12.7,80.0,66.43,51.33
2018,1,7,10,45,1.5,109.0,1.85,13.1,109.5,92.67,73.38
2018,1,7,11,0,3.0,138.0,1.9,13.5,139.0,120.03,96.09
2018,1,7,11,15,12.5,162.5,1.9,13.75,168.5,149.66,120.67
2018,1,7,11,30,22.0,187.0,1.9,14.0,198.0,181.11,146.52
2018,1,7,11,45,15.5,178.0,1.85,14.3,186.0,168.89,136.06
2018,1,7,12,0,9.0,169.0,1.8,14.6,174.0,156.13,125.24
2018,1,7,12,15,7.0,167.0,1.75,14.75,171.0,153.46,122.94
2018,1,7,12,30,5.0,165.0,1.7,14.9,168.0,150.72,120.56
2018,1,7,12,45,6.0,165.5,1.65,15.05,168.5,153.08,122.52
2018,1,7,13,0,7.0,166.0,1.6,15.2,169.0,155.67,124.67
2018,1,7,13,15,17.5,172.0,1.5,15.15,180.0,172.97,139.37
2018,1,7,13,30,28.0,178.0,1.4,15.1,191.0,208.07,168.43
2018,1,7,13,45,18.0,155.0,1.25,15.05,163.0,158.88,128.0
2018,1,7,14,0,8.0,132.0,1.1,15.0,135.0,126.45,101.14
2018,1,7,14,15,4.0,118.0,1.0,14.7,119.5,109.3,87.04
2018,1,7,14,30,0.0,104.0,0.9,14.4,104.0,92.15,72.74
2018,1,7,14,45,21.0,113.0,0.75,14.1,120.0,136.24,110.79
2018,1,7,15,0,42.0,122.0,0.6,13.8,136.0,172.74,141.8
2018,1,7,15,15,63.0,111.0,0.6,13.8,128.5,181.65,149.8
2018,1,7,15,30,84.0,100.0,0.6,13.8,121.0,206.63,170.61
2018,1,7,15,45,60.0,76.5,0.65,13.25,90.0,138.73,113.67
2018,1,7,16,0,36.0,53.0,0.7,12.7,59.0,87.19,69.47
2018,1,7,16,15,21.5,36.0,0.7,12.6,39.5,54.14,40.4
2018,1,7,16,30,7.0,19.0,0.7,12.5,20.0,21.39,11.32
2018,1,7,16,45,7.5,12.0,0.75,12.35,12.5,15.57,0.0
2018,1,7,17,0,8.0,5.0,0.8,12.2,5.0,9.76,0.0
2018,1,7,17,15,4.0,2.5,0.8,12.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.6,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,2.0,12.75,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,2.1,12.9,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.2,13.05,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.3,13.2,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.4,13.4,8.5,6.98,0.35
2018,1,8,9,0,0.0,10.0,2.5,13.6,10.0,8.22,1.44
2018,1,8,9,15,0.0,11.5,2.6,13.75,11.5,9.46,2.52
2018,1,8,9,30,0.0,13.0,2.7,13.9,13.0,10.7,3.58
2018,1,8,9,45,0.0,23.0,2.75,14.0,23.0,18.96,10.69
2018,1,8,10,0,0.0,33.0,2.8,14.1,33.0,27.24,17.78
2018,1,8,10,15,0.0,28.0,2.75,14.25,28.0,23.11,14.19
2018,1,8,10,30,0.0,23.0,2.7,14.4,23.0,18.98,10.62
2018,1,8,10,45,0.0,31.5,2.7,14.55,31.5,26.02,16.6
2018,1,8,11,0,0.0,40.0,2.7,14.7,40.0,33.08,22.57
2018,1,8,11,15,0.0,35.5,2.7,14.8,35.5,29.35,19.36
2018,1,8,11,30,0.0,31.0,2.7,14.9,31.0,25.63,16.17
2018,1,8,11,45,0.0,33.0,2.7,15.0,33.0,27.29,17.56
2018,1,8,12,0,0.0,35.0,2.7,15.1,35.0,28.95,18.95
2018,1,8,12,15,0.0,35.0,2.55,15.15,35.0,28.95,18.95
2018,1,8,12,30,0.0,35.0,2.4,15.2,35.0,28.95,18.95
2018,1,8,12,45,0.0,34.0,2.25,15.25,34.0,28.12,18.25
2018,1,8,13,0,0.0,33.0,2.1,15.3,33.0,27.28,17.55
2018,1,8,13,15,0.0,40.0,2.1,15.3,40.0,33.09,22.49
2018,1,8,13,30,0.0,47.0,2.1,15.3,47.0,38.9,27.44
2018,1,8,13,45,0.0,59.5,2.05,15.3,59.5,49.29,36.28
2018,1,8,14,0,0.0,72.0,2.0,15.3,72.0,59.72,45.15
2018,1,8,14,15,6.0,75.0,1.9,15.2,77.5,67.78,52.33
2018,1,8,14,30,12.0,78.0,1.8,15.1,83.0,76.46,60.05
2018,1,8,14,45,23.0,80.5,1.65,14.95,88.5,97.79,78.67
2018,1,8,15,0,34.0,83.0,1.5,14.8,94.0,112.4,91.49
2018,1,8,15,15,22.5,57.5,1.5,14.8,64.5,73.18,57.9
2018,1,8,15,30,11.0,32.0,1.5,14.8,35.0,36.7,26.31
2018,1,8,15,45,8.0,24.0,1.35,14.45,26.0,27.1,17.91
2018,1,8,16,0,5.0,16.0,1.2,14.1,17.0,17.63,9.56
2018,1,8,16,15,4.5,13.0,1.15,14.0,13.5,14.54,6.7
2018,1,8,16,30,4.0,10.0,1.1,13.9,10.0,11.47,3.52
2018,1,8,16,45,2.0,5.5,1.05,13.8,5.5,6.08,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.7,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.75,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.7,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,1.0,14.0,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.25,6.0,4.92,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.5,7.0,5.74,0.0
2018,1,9,8,45,0.0,8.5,1.15,14.75,8.5,6.98,0.33
2018,1,9,9,0,0.0,10.0,1.2,15.0,10.0,8.22,1.42
2018,1,9,9,15,0.0,11.5,1.1,15.15,11.5,9.46,2.49
2018,1,9,9,30,0.0,13.0,1.0,15.3,13.0,10.7,3.56
2018,1,9,9,45,0.0,14.5,0.95,15.5,14.5,11.94,4.61
2018,1,9,10,0,0.0,16.0,0.9,15.7,16.0,13.18,5.66
2018,1,9,10,15,0.0,18.0,0.9,15.7,18.0,14.84,7.06
2018,1,9,10,30,0.0,20.0,0.9,15.7,20.0,16.5,8.46
2018,1,9,10,45,0.0,39.0,0.85,15.75,39.0,32.24,21.84
2018,1,9,11,0,0.0,58.0,0.8,15.8,58.0,48.05,35.14
2018,1,9,11,15,0.5,96.5,0.8,15.8,96.5,81.06,62.73
2018,1,9,11,30,1.0,135.0,0.8,15.8,135.0,116.39,91.85
2018,1,9,11,45,0.5,122.5,0.8,15.75,122.5,104.68,82.06
2018,1,9,12,0,0.0,110.0,0.8,15.7,110.0,92.98,72.39
2018,1,9,12,15,0.0,86.5,0.8,15.65,86.5,71.87,54.9
2018,1,9,12,30,0.0,63.0,0.8,15.6,63.0,52.24,38.53
2018,1,9,12,45,0.0,57.0,0.75,15.55,57.0,47.23,34.38
2018,1,9,13,0,0.0,51.0,0.7,15.5,51.0,42.24,30.2
2018,1,9,13,15,0.0,52.5,0.8,15.4,52.5,43.48,31.29
2018,1,9,13,30,0.0,54.0,0.9,15.3,54.0,44.72,32.39
2018,1,9,13,45,2.5,57.5,1.0,15.2,58.5,49.93,36.97
2018,1,9,14,0,5.0,61.0,1.1,15.1,63.0,55.17,41.59
2018,1,9,14,15,2.5,60.0,1.2,14.9,61.0,52.01,38.89
2018,1,9,14,30,0.0,59.0,1.3,14.7,59.0,48.86,36.17
2018,1,9,14,45,12.5,72.0,1.45,14.55,76.0,71.51,56.11
2018,1,9,15,0,25.0,85.0,1.6,14.4,93.0,106.53,86.34
2018,1,9,15,15,16.0,71.5,1.6,14.4,76.5,83.91,66.79
2018,1,9,15,30,7.0,58.0,1.6,14.4,60.0,54.89,41.67
2018,1,9,15,45,3.5,49.5,1.6,14.0,50.5,44.2,32.33
2018,1,9,16,0,0.0,41.0,1.6,13.6,41.0,33.92,23.21
2018,1,9,16,15,0.0,30.0,1.6,13.45,30.0,24.78,15.13
2018,1,9,16,30,0.0,19.0,1.6,13.3,19.0,15.66,6.8
2018,1,9,16,45,0.0,11.0,1.6,13.15,11.0,9.05,0.0
2018,1,9,17,0,0.0,3.0,1.6,13.0,3.0,2.56,0.0
2018,1,9,17,15,0.0,1.5,1.8,12.95,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,7.5,2.0,1.45,10.4,2.0,0.0,0.0
2018,1,10,7,30,15.0,4.0,1.5,10.8,4.0,3.41,0.0
2018,1,10,7,45,7.5,9.0,1.5,11.15,9.0,7.6,0.0
2018,1,10,8,0,0.0,14.0,1.5,11.5,14.0,11.52,4.0
2018,1,10,8,15,0.0,18.5,1.55,11.65,18.5,15.23,7.79
2018,1,10,8,30,0.0,23.0,1.6,11.8,23.0,18.94,10.62
2018,1,10,8,45,0.0,28.5,1.65,11.95,28.5,23.5,14.67
2018,1,10,9,0,0.0,34.0,1.7,12.1,34.0,28.05,18.68
2018,1,10,9,15,9.0,50.5,1.7,12.2,53.5,43.91,32.06
2018,1,10,9,30,18.0,67.0,1.7,12.3,73.0,62.4,47.76
2018,1,10,9,45,15.5,97.5,1.7,12.4,103.0,86.91,68.81
2018,1,10,10,0,13.0,128.0,1.7,12.5,133.0,113.48,91.27
2018,1,10,10,15,17.5,138.0,1.7,12.55,145.5,125.46,101.23
2018,1,10,10,30,22.0,148.0,1.7,12.6,158.0,138.04,111.71
2018,1,10,10,45,27.0,163.0,1.75,12.7,175.5,163.55,132.89
2018,1,10,11,0,32.0,178.0,1.8,12.8,193.0,184.03,149.74
2018,1,10,11,15,25.0,175.5,1.8,12.85,187.5,169.98,137.93
2018,1,10,11,30,18.0,173.0,1.8,12.9,182.0,164.21,132.98
2018,1,10,11,45,9.0,149.5,1.85,13.0,154.0,136.16,109.48
2018,1,10,12,0,0.0,126.0,1.9,13.1,126.0,107.68,85.48
2018,1,10,12,15,4.0,129.5,1.9,13.2,131.5,114.42,91.26
2018,1,10,12,30,8.0,133.0,1.9,13.3,137.0,121.51,97.31
2018,1,10,12,45,24.0,167.0,1.85,13.4,179.0,182.72,148.5
2018,1,10,13,0,40.0,201.0,1.8,13.5,221.0,238.9,194.66
2018,1,10,13,15,48.5,196.5,1.75,13.55,220.0,244.76,199.68
2018,1,10,13,30,57.0,192.0,1.7,13.6,219.0,250.94,205.18
2018,1,10,13,45,31.5,168.5,1.65,13.65,183.5,201.94,164.57
2018,1,10,14,0,6.0,145.0,1.6,13.7,148.0,138.19,111.29
2018,1,10,14,15,5.5,136.5,1.5,13.75,139.0,130.44,105.1
2018,1,10,14,30,5.0,128.0,1.4,13.8,130.0,122.81,98.85
2018,1,10,14,45,18.5,122.5,1.3,13.8,129.0,131.78,107.12
2018,1,10,15,0,32.0,117.0,1.2,13.8,128.0,154.98,127.11
2018,1,10,15,15,56.5,104.5,1.2,13.8,120.5,164.45,135.99
2018,1,10,15,30,81.0,92.0,1.2,13.8,113.0,189.39,157.32
2018,1,10,15,45,82.5,76.5,0.9,13.5,95.0,171.64,142.01
2018,1,10,16,0,84.0,61.0,0.6,13.2,77.0,153.14,125.71
2018,1,10,16,15,78.0,44.5,0.65,13.05,56.5,125.75,101.4
2018,1,10,16,30,72.0,28.0,0.7,12.9,36.0,111.56,85.18
2018,1,10,16,45,80.5,20.0,0.75,12.8,25.0,101.23,29.75
2018,1,10,17,0,89.0,12.0,0.8,12.7,14.0,71.82,0.0
2018,1,10,17,15,44.5,6.0,0.8,12.7,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,11,7,15,9.0,2.0,0.4,12.45,2.0,0.0,0.0
2018,1,11,7,30,18.0,4.0,0.4,12.6,4.0,3.41,0.0
2018,1,11,7,45,9.0,6.0,0.35,12.75,6.0,5.24,0.0
2018,1,11,8,0,0.0,8.0,0.3,12.9,8.0,6.56,0.0
2018,1,11,8,15,18.5,13.5,0.4,13.25,17.0,11.6,4.57
2018,1,11,8,30,37.0,19.0,0.5,13.6,26.0,17.84,8.51
2018,1,11,8,45,32.0,34.5,0.6,13.95,41.5,33.35,21.61
2018,1,11,9,0,27.0,50.0,0.7,14.3,57.0,46.93,33.49
2018,1,11,9,15,43.0,85.0,0.8,14.55,98.5,82.05,62.88
2018,1,11,9,30,59.0,120.0,0.9,14.8,140.0,120.31,94.75
2018,1,11,9,45,122.0,138.0,0.95,15.1,184.0,168.02,133.3
2018,1,11,10,0,185.0,156.0,1.0,15.4,228.0,219.55,175.21
2018,1,11,10,15,285.5,155.0,1.0,15.7,275.5,284.89,227.96
2018,1,11,10,30,386.0,154.0,1.0,16.0,323.0,363.45,290.61
2018,1,11,10,45,518.5,133.0,0.95,16.35,372.5,441.24,351.78
2018,1,11,11,0,651.0,112.0,0.9,16.7,422.0,536.14,424.3
2018,1,11,11,15,563.0,140.0,0.85,16.9,414.0,533.32,421.07
2018,1,11,11,30,475.0,168.0,0.8,17.1,406.0,528.82,416.64
2018,1,11,11,45,385.0,191.5,0.7,17.35,386.5,494.84,389.8
2018,1,11,12,0,295.0,215.0,0.6,17.6,367.0,468.72,368.22
2018,1,11,12,15,345.0,206.0,0.7,17.75,383.5,512.37,402.79
2018,1,11,12,30,395.0,197.0,0.8,17.9,400.0,557.49,437.51
2018,1,11,12,45,411.0,190.0,0.9,18.0,398.5,595.12,465.6
2018,1,11,13,0,427.0,183.0,1.0,18.1,397.0,614.25,480.75
2018,1,11,13,15,548.5,147.0,1.1,18.05,414.0,692.83,541.24
2018,1,11,13,30,670.0,111.0,1.2,18.0,431.0,781.21,604.51
2018,1,11,13,45,545.0,130.0,1.35,18.0,382.5,687.76,539.51
2018,1,11,14,0,420.0,149.0,1.5,18.0,334.0,601.52,478.09
2018,1,11,14,15,325.5,154.0,1.5,17.8,292.0,502.64,404.37
