Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,45,0.0,47.0,2.65,11.9,47.0,38.89,27.88
2018,3,14,9,0,0.0,72.0,2.7,11.9,72.0,59.74,45.58
2018,3,14,9,15,0.0,70.0,2.7,11.9,70.0,58.09,44.02
2018,3,14,9,30,0.0,68.0,2.7,11.9,68.0,56.45,42.5
2018,3,14,9,45,0.0,87.5,2.7,11.9,87.5,72.77,56.17
2018,3,14,10,0,0.0,107.0,2.7,11.9,107.0,88.99,69.61
2018,3,14,10,15,0.0,78.5,2.7,11.95,78.5,65.3,49.6
2018,3,14,10,30,0.0,50.0,2.7,12.0,50.0,41.54,29.53
2018,3,14,10,45,0.0,54.5,2.65,12.1,54.5,45.31,32.66
2018,3,14,11,0,0.0,59.0,2.6,12.2,59.0,49.08,35.77
2018,3,14,11,15,0.0,67.0,2.6,12.2,67.0,55.79,41.34
2018,3,14,11,30,0.0,75.0,2.6,12.2,75.0,62.49,46.9
2018,3,14,11,45,5.5,127.5,2.55,12.2,131.5,111.48,87.72
2018,3,14,12,0,11.0,180.0,2.5,12.2,188.0,162.22,129.38
2018,3,14,12,15,14.5,220.0,2.45,12.25,231.0,201.84,161.44
2018,3,14,12,30,18.0,260.0,2.4,12.3,274.0,242.92,194.36
2018,3,14,12,45,83.0,284.0,2.4,12.3,347.0,345.19,277.72
2018,3,14,13,0,148.0,308.0,2.4,12.3,420.0,456.69,365.83
2018,3,14,13,15,315.0,286.5,2.35,12.3,518.5,624.73,497.15
2018,3,14,13,30,482.0,265.0,2.3,12.3,617.0,798.32,626.28
2018,3,14,13,45,362.0,232.0,2.25,12.3,491.5,650.78,516.48
2018,3,14,14,0,242.0,199.0,2.2,12.3,366.0,473.58,382.87
2018,3,14,14,15,127.0,164.5,2.2,12.3,252.0,301.37,246.64
2018,3,14,14,30,12.0,130.0,2.2,12.3,138.0,122.9,97.89
2018,3,14,14,45,197.0,174.0,2.2,12.3,288.5,405.18,333.81
2018,3,14,15,0,382.0,218.0,2.2,12.3,439.0,643.55,519.93
2018,3,14,15,15,481.5,179.0,2.2,12.3,436.5,714.49,574.56
2018,3,14,15,30,581.0,140.0,2.2,12.3,434.0,765.12,613.85
2018,3,14,15,45,564.0,127.0,2.15,12.1,390.0,721.05,582.58
2018,3,14,16,0,547.0,114.0,2.1,11.9,346.0,675.14,550.23
2018,3,14,16,15,444.5,111.5,1.9,11.6,284.5,557.06,460.76
2018,3,14,16,30,342.0,109.0,1.7,11.3,223.0,453.83,378.88
2018,3,14,16,45,298.0,95.5,1.5,10.95,183.0,389.87,327.27
2018,3,14,17,0,254.0,82.0,1.3,10.6,143.0,311.16,262.04
2018,3,14,17,15,174.5,65.5,1.3,10.05,102.5,224.69,187.99
2018,3,14,17,30,95.0,49.0,1.3,9.5,62.0,132.36,107.33
2018,3,14,17,45,110.5,33.0,1.25,8.9,42.0,133.94,96.87
2018,3,14,18,0,126.0,17.0,1.2,8.3,22.0,85.47,0.0
2018,3,14,18,15,63.0,8.5,1.2,8.15,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.45,6.95,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,1.6,7.7,12.0,9.39,0.0
2018,3,15,6,45,178.0,27.5,1.75,8.45,49.5,21.32,10.04
2018,3,15,7,0,330.0,44.0,1.9,9.2,87.0,36.15,26.16
2018,3,15,7,15,436.5,51.0,2.05,9.65,135.0,40.94,31.16
2018,3,15,7,30,543.0,58.0,2.2,10.1,183.0,45.91,35.96
2018,3,15,7,45,570.5,69.0,2.35,10.55,229.0,53.49,42.89
2018,3,15,8,0,598.0,80.0,2.5,11.0,275.0,60.73,49.35
2018,3,15,8,15,533.5,103.0,2.6,11.3,298.5,75.8,62.7
2018,3,15,8,30,469.0,126.0,2.7,11.6,322.0,121.74,82.54
2018,3,15,8,45,299.0,163.0,2.8,11.95,293.5,162.98,119.2
2018,3,15,9,0,129.0,200.0,2.9,12.3,265.0,181.06,141.52
2018,3,15,9,15,141.0,228.0,3.0,12.45,304.5,217.74,171.79
2018,3,15,9,30,153.0,256.0,3.1,12.6,344.0,256.73,203.97
2018,3,15,9,45,131.5,269.0,3.15,12.75,348.0,273.25,218.38
2018,3,15,10,0,110.0,282.0,3.2,12.9,352.0,283.78,227.46
2018,3,15,10,15,155.0,302.0,3.3,13.05,406.0,338.26,271.16
2018,3,15,10,30,200.0,322.0,3.4,13.2,460.0,394.89,316.25
2018,3,15,10,45,151.5,327.0,3.45,13.3,433.5,385.34,308.44
2018,3,15,11,0,103.0,332.0,3.5,13.4,407.0,361.32,289.05
2018,3,15,11,15,100.5,328.5,3.6,13.35,403.0,364.98,292.24
2018,3,15,11,30,98.0,325.0,3.7,13.3,399.0,367.81,294.66
2018,3,15,11,45,209.5,333.0,3.75,13.3,494.0,486.68,389.87
2018,3,15,12,0,321.0,341.0,3.8,13.3,589.0,616.82,490.87
2018,3,15,12,15,337.0,338.0,3.9,13.15,598.5,645.38,512.87
2018,3,15,12,30,353.0,335.0,4.0,13.0,608.0,673.42,535.03
2018,3,15,12,45,281.0,342.0,4.05,12.85,558.0,628.33,500.07
2018,3,15,13,0,209.0,349.0,4.1,12.7,508.0,558.99,446.79
2018,3,15,13,15,330.0,310.5,4.05,12.6,555.5,665.47,531.93
2018,3,15,13,30,451.0,272.0,4.0,12.5,603.0,774.76,616.45
2018,3,15,13,45,278.0,272.5,3.95,12.35,474.5,588.24,473.28
2018,3,15,14,0,105.0,273.0,3.9,12.2,346.0,396.83,321.23
2018,3,15,14,15,248.5,241.5,3.85,12.15,404.5,532.59,433.79
2018,3,15,14,30,392.0,210.0,3.8,12.1,463.0,668.3,541.9
2018,3,15,14,45,421.5,199.5,3.7,12.1,457.0,685.94,556.09
2018,3,15,15,0,451.0,189.0,3.6,12.1,451.0,700.82,568.97
2018,3,15,15,15,363.0,191.0,3.6,12.1,392.0,588.94,483.23
2018,3,15,15,30,275.0,193.0,3.6,12.1,333.0,503.18,415.69
2018,3,15,15,45,203.0,173.5,3.6,12.05,271.5,408.17,339.86
2018,3,15,16,0,131.0,154.0,3.6,12.0,210.0,296.24,248.21
2018,3,15,16,15,143.5,131.0,3.45,11.9,185.5,277.79,234.48
2018,3,15,16,30,156.0,108.0,3.3,11.8,161.0,257.54,218.57
2018,3,15,16,45,155.0,99.0,3.15,11.65,144.0,243.86,206.99
2018,3,15,17,0,154.0,90.0,3.0,11.5,127.0,231.07,195.39
2018,3,15,17,15,112.0,70.0,2.9,11.4,93.5,172.28,143.5
2018,3,15,17,30,70.0,50.0,2.8,11.3,60.0,116.41,93.46
2018,3,15,17,45,43.0,32.0,2.7,11.2,37.5,76.32,53.55
2018,3,15,18,0,16.0,14.0,2.6,11.1,15.0,20.95,0.0
2018,3,15,18,15,8.0,7.0,2.65,11.1,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.7,10.2,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.8,10.3,3.0,2.56,0.0
2018,3,16,6,45,1.0,4.5,1.95,10.4,4.5,3.69,0.0
2018,3,16,7,0,0.0,6.0,2.1,10.5,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.5,2.2,10.5,9.5,7.8,1.37
2018,3,16,7,30,0.0,13.0,2.3,10.5,13.0,10.69,4.06
2018,3,16,7,45,0.0,18.5,2.45,10.5,18.5,15.23,8.23
2018,3,16,8,0,0.0,24.0,2.6,10.5,24.0,19.78,12.38
2018,3,16,8,15,0.0,33.5,2.7,10.5,33.5,27.66,19.5
2018,3,16,8,30,0.0,43.0,2.8,10.5,43.0,35.55,25.23
2018,3,16,8,45,1.0,68.0,2.9,10.5,68.5,56.52,43.14
2018,3,16,9,0,2.0,93.0,3.0,10.5,94.0,77.46,60.82
2018,3,16,9,15,67.0,161.5,3.1,10.6,200.0,148.81,118.54
2018,3,16,9,30,132.0,230.0,3.2,10.7,306.0,230.45,184.66
2018,3,16,9,45,163.5,259.0,3.3,10.85,359.5,278.22,223.66
2018,3,16,10,0,195.0,288.0,3.4,11.0,413.0,330.57,266.29
2018,3,16,10,15,188.0,291.0,3.45,11.1,416.5,346.15,279.47
2018,3,16,10,30,181.0,294.0,3.5,11.2,420.0,360.3,291.3
2018,3,16,10,45,100.5,243.0,3.55,11.3,313.5,279.8,226.67
2018,3,16,11,0,20.0,192.0,3.6,11.4,207.0,180.24,144.75
2018,3,16,11,15,26.0,225.0,3.6,11.5,244.5,216.54,174.48
2018,3,16,11,30,32.0,258.0,3.6,11.6,282.0,254.41,204.97
2018,3,16,11,45,83.0,310.5,3.65,11.65,374.5,349.0,281.65
2018,3,16,12,0,134.0,363.0,3.7,11.7,467.0,464.79,372.96
2018,3,16,12,15,217.0,359.5,3.75,11.75,528.0,544.69,436.48
2018,3,16,12,30,300.0,356.0,3.8,11.8,589.0,646.35,515.31
2018,3,16,12,45,281.0,354.5,3.85,11.85,571.0,641.19,510.82
2018,3,16,13,0,262.0,353.0,3.9,11.9,553.0,633.69,505.2
2018,3,16,13,15,203.5,338.0,3.9,11.9,491.5,550.05,441.18
2018,3,16,13,30,145.0,323.0,3.9,11.9,430.0,482.6,388.47
2018,3,16,13,45,100.5,278.5,3.9,11.95,351.5,393.86,318.8
2018,3,16,14,0,56.0,234.0,3.9,12.0,273.0,282.74,229.71
2018,3,16,14,15,154.5,214.5,3.9,11.9,316.0,384.31,315.89
2018,3,16,14,30,253.0,195.0,3.9,11.8,359.0,485.06,399.23
2018,3,16,14,45,441.0,177.5,3.85,11.7,443.5,679.49,554.64
2018,3,16,15,0,629.0,160.0,3.8,11.6,528.0,853.82,686.97
2018,3,16,15,15,693.0,131.5,3.8,11.6,509.5,875.57,703.39
2018,3,16,15,30,757.0,103.0,3.8,11.6,491.0,889.55,715.41
2018,3,16,15,45,656.5,112.5,3.6,11.3,426.0,790.43,643.38
2018,3,16,16,0,556.0,122.0,3.4,11.0,361.0,691.7,570.54
2018,3,16,16,15,621.0,98.0,3.15,10.7,334.5,703.52,581.35
2018,3,16,16,30,686.0,74.0,2.9,10.4,308.0,706.67,584.18
2018,3,16,16,45,631.0,68.5,2.65,10.15,256.0,629.26,523.76
2018,3,16,17,0,576.0,63.0,2.4,9.9,204.0,553.84,463.18
2018,3,16,17,15,406.5,56.5,2.15,9.35,144.5,397.56,334.14
2018,3,16,17,30,237.0,50.0,1.9,8.8,85.0,255.13,211.24
2018,3,16,17,45,146.5,33.5,1.7,8.3,52.5,168.97,127.95
2018,3,16,18,0,56.0,17.0,1.5,7.8,20.0,62.13,0.0
2018,3,16,18,15,28.0,8.5,1.5,7.7,10.0,7.26,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,1.0,8.15,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.1,8.4,5.0,4.27,0.0
2018,3,17,6,45,5.5,13.0,1.25,8.65,13.5,10.98,3.2
2018,3,17,7,0,6.0,21.0,1.4,8.9,22.0,17.77,10.16
2018,3,17,7,15,3.0,26.0,1.45,9.05,26.5,21.45,13.79
2018,3,17,7,30,0.0,31.0,1.5,9.2,31.0,25.57,17.7
2018,3,17,7,45,12.5,69.5,1.55,9.35,73.5,56.92,46.26
2018,3,17,8,0,25.0,108.0,1.6,9.5,116.0,83.14,69.81
2018,3,17,8,15,64.0,141.5,1.6,9.75,167.5,105.82,89.81
2018,3,17,8,30,103.0,175.0,1.6,10.0,219.0,134.94,106.43
2018,3,17,8,45,116.0,196.5,1.6,10.2,251.5,163.32,128.07
2018,3,17,9,0,129.0,218.0,1.6,10.4,284.0,193.89,152.6
2018,3,17,9,15,184.0,237.5,1.55,10.5,340.5,236.54,186.07
2018,3,17,9,30,239.0,257.0,1.5,10.6,397.0,286.51,226.07
2018,3,17,9,45,360.5,245.0,1.5,10.65,471.0,347.28,274.15
2018,3,17,10,0,482.0,233.0,1.5,10.7,545.0,424.4,335.65
2018,3,17,10,15,322.0,256.0,1.45,10.85,468.5,390.5,311.28
2018,3,17,10,30,162.0,279.0,1.4,11.0,392.0,336.68,269.47
2018,3,17,10,45,177.5,297.5,1.4,11.1,425.5,375.69,300.6
2018,3,17,11,0,193.0,316.0,1.4,11.2,459.0,416.47,332.13
2018,3,17,11,15,322.5,299.0,1.45,11.3,544.0,519.02,412.36
2018,3,17,11,30,452.0,282.0,1.5,11.4,629.0,635.34,500.32
2018,3,17,11,45,252.5,246.5,1.5,11.45,440.5,450.53,359.49
2018,3,17,12,0,53.0,211.0,1.5,11.5,252.0,234.66,187.9
2018,3,17,12,15,32.5,204.5,1.55,11.55,229.5,213.64,171.3
2018,3,17,12,30,12.0,198.0,1.6,11.6,207.0,180.61,144.02
2018,3,17,12,45,13.0,193.5,1.65,11.6,203.5,178.3,142.39
2018,3,17,13,0,14.0,189.0,1.7,11.6,200.0,175.95,140.66
2018,3,17,13,15,48.0,257.0,1.75,11.6,293.0,290.6,233.93
2018,3,17,13,30,82.0,325.0,1.8,11.6,386.0,400.36,320.33
2018,3,17,13,45,132.5,320.0,1.85,11.55,415.0,472.07,376.98
2018,3,17,14,0,183.0,315.0,1.9,11.5,444.0,523.0,417.69
2018,3,17,14,15,322.0,277.5,1.9,11.45,492.5,648.44,516.15
2018,3,17,14,30,461.0,240.0,1.9,11.4,541.0,771.66,609.45
2018,3,17,14,45,538.0,200.0,1.9,11.3,531.5,803.54,635.15
2018,3,17,15,0,615.0,160.0,1.9,11.2,522.0,839.71,663.03
2018,3,17,15,15,386.0,150.0,1.9,11.2,371.5,584.62,474.76
2018,3,17,15,30,157.0,140.0,1.9,11.2,221.0,322.54,267.35
2018,3,17,15,45,118.0,109.5,1.75,11.1,167.0,229.39,192.39
2018,3,17,16,0,79.0,79.0,1.6,11.0,113.0,156.69,131.33
2018,3,17,16,15,264.5,88.5,1.45,10.7,183.0,366.65,310.54
2018,3,17,16,30,450.0,98.0,1.3,10.4,253.0,528.82,440.78
2018,3,17,16,45,470.0,84.0,1.1,10.15,222.5,510.91,424.55
2018,3,17,17,0,490.0,70.0,0.9,9.9,192.0,495.97,411.01
2018,3,17,17,15,418.5,59.5,0.95,9.45,146.5,408.89,339.57
2018,3,17,17,30,347.0,49.0,1.0,9.0,101.0,326.07,268.31
2018,3,17,17,45,229.5,34.5,1.0,8.55,63.0,220.64,169.47
2018,3,17,18,0,112.0,20.0,1.0,8.1,25.0,107.97,0.0
2018,3,17,18,15,56.0,10.0,1.05,7.95,12.5,37.05,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,35.0,9.0,0.55,6.9,10.5,7.68,0.0
2018,3,18,6,30,70.0,18.0,0.6,7.2,21.0,14.23,0.0
2018,3,18,6,45,159.0,34.0,0.65,7.45,53.5,26.14,16.06
2018,3,18,7,0,248.0,50.0,0.7,7.7,86.0,38.05,28.4
2018,3,18,7,15,335.0,61.0,0.75,8.2,131.0,46.08,36.19
2018,3,18,7,30,422.0,72.0,0.8,8.7,176.0,54.02,43.63
2018,3,18,7,45,388.0,95.0,0.85,9.15,207.5,69.14,57.33
2018,3,18,8,0,354.0,118.0,0.9,9.6,239.0,83.46,70.02
2018,3,18,8,15,391.0,132.0,0.95,10.2,285.0,91.82,77.13
2018,3,18,8,30,428.0,146.0,1.0,10.8,331.0,134.46,93.98
2018,3,18,8,45,547.0,137.5,1.05,11.4,401.5,179.12,121.02
2018,3,18,9,0,666.0,129.0,1.1,12.0,472.0,239.76,166.54
2018,3,18,9,15,534.0,177.0,1.05,12.4,467.0,286.96,212.98
2018,3,18,9,30,402.0,225.0,1.0,12.8,462.0,319.36,245.28
2018,3,18,9,45,316.5,260.0,1.0,13.25,454.0,341.9,266.42
2018,3,18,10,0,231.0,295.0,1.0,13.7,446.0,352.85,276.64
2018,3,18,10,15,228.5,312.5,0.95,13.95,467.5,384.85,301.62
2018,3,18,10,30,226.0,330.0,0.9,14.2,489.0,416.57,325.55
2018,3,18,10,45,211.0,342.5,0.85,14.45,495.0,435.82,339.5
2018,3,18,11,0,196.0,355.0,0.8,14.7,501.0,453.26,351.75
2018,3,18,11,15,227.0,358.5,0.7,14.7,531.0,494.19,381.77
2018,3,18,11,30,258.0,362.0,0.6,14.7,561.0,548.96,420.74
2018,3,18,11,45,358.5,336.0,0.55,14.7,616.0,623.56,475.03
2018,3,18,12,0,459.0,310.0,0.5,14.7,671.0,717.65,540.83
2018,3,18,12,15,351.5,337.0,0.55,14.55,613.5,656.94,496.97
2018,3,18,12,30,244.0,364.0,0.6,14.4,556.0,602.72,458.17
2018,3,18,12,45,151.0,351.5,0.65,14.25,470.0,496.23,381.68
2018,3,18,13,0,58.0,339.0,0.7,14.1,384.0,381.76,296.36
2018,3,18,13,15,41.5,310.5,0.75,14.0,342.5,339.77,265.76
2018,3,18,13,30,25.0,282.0,0.8,13.9,301.0,276.91,217.88
2018,3,18,13,45,20.0,262.5,0.9,13.8,277.5,254.56,201.27
2018,3,18,14,0,15.0,243.0,1.0,13.7,254.0,231.91,183.92
2018,3,18,14,15,12.5,227.0,0.95,13.6,236.0,215.05,170.89
2018,3,18,14,30,10.0,211.0,0.9,13.5,218.0,198.07,157.66
2018,3,18,14,45,8.0,196.0,0.9,13.35,201.5,182.52,145.59
2018,3,18,15,0,6.0,181.0,0.9,13.2,185.0,166.94,133.39
2018,3,18,15,15,11.0,177.5,0.9,13.2,183.5,169.96,136.52
2018,3,18,15,30,16.0,174.0,0.9,13.2,182.0,173.17,139.75
2018,3,18,15,45,32.5,160.0,0.75,12.8,174.5,190.95,155.51
2018,3,18,16,0,49.0,146.0,0.6,12.4,167.0,192.04,157.54
2018,3,18,16,15,78.0,140.0,0.6,12.1,169.0,213.21,176.53
2018,3,18,16,30,107.0,134.0,0.6,11.8,171.0,249.78,207.54
2018,3,18,16,45,57.5,104.0,0.65,11.55,123.5,155.58,128.65
2018,3,18,17,0,8.0,74.0,0.7,11.3,76.0,73.05,57.54
2018,3,18,17,15,24.0,58.5,0.75,11.1,62.5,76.91,61.11
2018,3,18,17,30,40.0,43.0,0.8,10.9,49.0,81.79,64.49
2018,3,18,17,45,34.5,30.0,0.85,10.75,33.5,63.64,45.82
2018,3,18,18,0,29.0,17.0,0.9,10.6,18.0,39.59,0.0
2018,3,18,18,15,14.5,8.5,0.9,10.5,9.0,14.62,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,32.0,9.5,1.25,6.2,11.0,8.11,0.0
2018,3,19,6,30,64.0,19.0,1.3,7.0,22.0,15.01,0.0
2018,3,19,6,45,132.0,36.0,1.35,7.85,52.5,27.98,17.95
2018,3,19,7,0,200.0,53.0,1.4,8.7,83.0,40.01,30.07
2018,3,19,7,15,399.0,58.0,1.45,9.35,148.0,45.95,35.92
2018,3,19,7,30,598.0,63.0,1.5,10.0,213.0,49.76,39.56
2018,3,19,7,45,559.5,79.0,1.6,10.65,244.5,60.6,49.32
2018,3,19,8,0,521.0,95.0,1.7,11.3,276.0,70.76,58.25
2018,3,19,8,15,472.0,122.0,1.85,11.9,305.0,85.96,71.49
2018,3,19,8,30,423.0,149.0,2.0,12.5,334.0,136.74,95.41
2018,3,19,8,45,418.0,169.5,2.15,13.15,369.5,184.26,130.52
2018,3,19,9,0,413.0,190.0,2.3,13.8,405.0,231.49,169.86
2018,3,19,9,15,457.5,195.0,2.25,14.15,451.5,280.28,210.23
2018,3,19,9,30,502.0,200.0,2.2,14.5,498.0,334.26,255.38
2018,3,19,9,45,588.0,186.0,2.15,14.9,556.5,397.36,306.83
2018,3,19,10,0,674.0,172.0,2.1,15.3,615.0,466.38,362.5
2018,3,19,10,15,662.0,185.5,2.15,15.65,637.5,516.5,403.37
2018,3,19,10,30,650.0,199.0,2.2,16.0,660.0,564.15,441.02
2018,3,19,10,45,557.5,243.0,2.2,16.35,648.0,581.81,454.19
2018,3,19,11,0,465.0,287.0,2.2,16.7,636.0,592.67,461.26
2018,3,19,11,15,435.0,306.0,2.25,17.0,638.0,617.3,479.03
2018,3,19,11,30,405.0,325.0,2.3,17.3,640.0,627.73,486.16
2018,3,19,11,45,509.0,288.5,2.35,17.6,688.5,713.93,550.3
2018,3,19,12,0,613.0,252.0,2.4,17.9,737.0,797.62,611.03
2018,3,19,12,15,761.0,186.5,2.3,18.05,788.5,893.33,678.25
2018,3,19,12,30,909.0,121.0,2.2,18.2,840.0,972.45,729.32
2018,3,19,12,45,740.5,188.0,2.15,18.3,770.0,929.1,698.86
2018,3,19,13,0,572.0,255.0,2.1,18.4,700.0,849.42,642.77
2018,3,19,13,15,454.0,295.5,1.95,18.5,644.0,790.52,599.02
2018,3,19,13,30,336.0,336.0,1.8,18.6,588.0,708.16,538.46
2018,3,19,13,45,291.5,332.0,1.7,18.7,546.0,667.22,509.14
2018,3,19,14,0,247.0,328.0,1.6,18.8,504.0,624.09,477.65
2018,3,19,14,15,397.5,267.0,1.45,18.5,535.5,734.09,560.43
2018,3,19,14,30,548.0,206.0,1.3,18.2,567.0,821.27,623.93
2018,3,19,14,45,525.5,200.5,1.1,17.9,531.0,790.93,601.3
2018,3,19,15,0,503.0,195.0,0.9,17.6,495.0,758.42,578.42
2018,3,19,15,15,376.0,206.5,0.9,17.6,421.5,618.87,480.08
2018,3,19,15,30,249.0,218.0,0.9,17.6,348.0,507.14,398.19
2018,3,19,15,45,279.5,192.5,0.7,16.95,326.0,501.76,397.08
2018,3,19,16,0,310.0,167.0,0.5,16.3,304.0,493.07,392.21
2018,3,19,16,15,387.0,133.5,0.5,15.95,283.5,531.74,424.29
2018,3,19,16,30,464.0,100.0,0.5,15.6,263.0,542.03,434.45
2018,3,19,16,45,513.0,81.0,0.5,15.3,234.0,548.14,439.65
2018,3,19,17,0,562.0,62.0,0.5,15.0,205.0,540.24,433.28
2018,3,19,17,15,470.5,54.0,0.6,14.55,155.0,439.1,355.19
2018,3,19,17,30,379.0,46.0,0.7,14.1,105.0,344.82,277.77
2018,3,19,17,45,261.5,33.5,0.8,13.65,67.0,238.18,182.85
2018,3,19,18,0,144.0,21.0,0.9,13.2,29.0,128.48,0.0
2018,3,19,18,15,72.0,10.5,0.95,13.0,14.5,45.44,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.25,10.95,2.5,1.71,0.0
2018,3,20,6,30,10.0,4.0,1.4,11.0,5.0,3.34,0.0
2018,3,20,6,45,5.0,5.5,1.55,11.05,6.0,4.64,0.0
2018,3,20,7,0,0.0,7.0,1.7,11.1,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,1.65,11.15,8.5,6.98,0.65
2018,3,20,7,30,0.0,10.0,1.6,11.2,10.0,8.22,1.82
2018,3,20,7,45,0.0,16.5,1.55,11.25,16.5,13.58,6.72
2018,3,20,8,0,0.0,23.0,1.5,11.3,23.0,18.96,11.59
2018,3,20,8,15,0.0,43.0,1.65,11.4,43.0,35.54,26.54
2018,3,20,8,30,0.0,63.0,1.8,11.5,63.0,52.21,39.4
2018,3,20,8,45,0.0,48.5,1.95,11.6,48.5,40.15,28.92
2018,3,20,9,0,0.0,34.0,2.1,11.7,34.0,28.13,18.52
2018,3,20,9,15,0.0,44.0,2.25,11.8,44.0,36.45,25.56
2018,3,20,9,30,0.0,54.0,2.4,11.9,54.0,44.8,32.55
2018,3,20,9,45,0.0,50.0,2.5,12.0,50.0,41.49,29.64
2018,3,20,10,0,0.0,46.0,2.6,12.1,46.0,38.18,26.76
2018,3,20,10,15,0.0,68.0,2.7,12.2,68.0,56.56,42.15
2018,3,20,10,30,0.0,90.0,2.8,12.3,90.0,75.0,57.47
2018,3,20,10,45,0.0,107.0,2.9,12.4,107.0,89.27,69.21
2018,3,20,11,0,0.0,124.0,3.0,12.5,124.0,103.67,80.99
2018,3,20,11,15,0.0,123.5,3.05,12.6,123.5,103.37,80.63
2018,3,20,11,30,0.0,123.0,3.1,12.7,123.0,103.07,80.28
2018,3,20,11,45,0.0,121.5,3.15,12.85,121.5,101.9,79.23
2018,3,20,12,0,0.0,120.0,3.2,13.0,120.0,100.71,78.19
2018,3,20,12,15,0.0,114.5,3.25,13.0,114.5,96.07,74.36
2018,3,20,12,30,0.0,109.0,3.3,13.0,109.0,91.39,70.51
2018,3,20,12,45,0.0,102.5,3.3,13.05,102.5,85.82,65.93
2018,3,20,13,0,0.0,96.0,3.3,13.1,96.0,80.23,61.33
2018,3,20,13,15,0.0,94.0,3.25,13.1,94.0,78.48,59.94
2018,3,20,13,30,0.0,92.0,3.2,13.1,92.0,76.74,58.55
2018,3,20,13,45,0.0,96.0,3.15,13.1,96.0,80.13,61.45
2018,3,20,14,0,0.0,100.0,3.1,13.1,100.0,83.58,64.4
2018,3,20,14,15,0.0,100.0,3.0,13.1,100.0,83.57,64.49
2018,3,20,14,30,0.0,100.0,2.9,13.1,100.0,83.57,64.62
2018,3,20,14,45,0.0,91.0,2.85,13.15,91.0,75.74,58.21
2018,3,20,15,0,0.0,82.0,2.8,13.2,82.0,68.17,52.01
2018,3,20,15,15,0.0,93.5,2.8,13.2,93.5,77.97,60.4
2018,3,20,15,30,0.0,105.0,2.8,13.2,105.0,88.79,69.68
2018,3,20,15,45,0.0,104.5,2.65,13.1,104.5,88.91,70.0
2018,3,20,16,0,0.0,104.0,2.5,13.0,104.0,89.34,70.61
2018,3,20,16,15,0.5,99.5,2.45,12.95,99.5,86.63,68.56
2018,3,20,16,30,1.0,95.0,2.4,12.9,95.0,84.3,66.78
2018,3,20,16,45,0.5,62.0,2.3,12.85,62.0,51.77,39.03
2018,3,20,17,0,0.0,29.0,2.2,12.8,29.0,23.91,15.02
2018,3,20,17,15,0.0,19.5,2.1,12.7,19.5,16.05,8.15
2018,3,20,17,30,0.0,10.0,2.0,12.6,10.0,8.21,1.31
2018,3,20,17,45,1.5,7.0,1.95,12.5,7.0,6.66,0.0
2018,3,20,18,0,3.0,4.0,1.9,12.4,4.0,5.04,0.0
2018,3,20,18,15,1.5,2.0,2.1,12.45,2.0,2.47,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.5,1.45,13.65,5.5,4.69,0.0
2018,3,21,6,30,2.0,11.0,1.5,13.9,11.0,9.05,0.0
2018,3,21,6,45,1.0,22.0,1.6,14.1,22.0,18.15,9.7
2018,3,21,7,0,0.0,33.0,1.7,14.3,33.0,27.26,18.34
2018,3,21,7,15,0.0,41.0,1.8,14.45,41.0,33.89,24.56
2018,3,21,7,30,0.0,49.0,1.9,14.6,49.0,40.54,30.64
2018,3,21,7,45,2.0,69.0,2.0,14.8,69.5,56.75,45.09
2018,3,21,8,0,4.0,89.0,2.1,15.0,90.0,72.26,58.71
2018,3,21,8,15,3.5,105.0,2.15,15.15,106.0,84.66,69.41
2018,3,21,8,30,3.0,121.0,2.2,15.3,122.0,97.8,76.9
2018,3,21,8,45,7.5,145.5,2.3,15.45,149.0,118.11,93.23
2018,3,21,9,0,12.0,170.0,2.4,15.6,176.0,139.37,110.21
2018,3,21,9,15,9.5,177.0,2.45,15.8,182.0,146.25,115.59
2018,3,21,9,30,7.0,184.0,2.5,16.0,188.0,152.69,120.58
2018,3,21,9,45,6.0,185.5,2.55,16.2,189.0,154.95,122.11
2018,3,21,10,0,5.0,187.0,2.6,16.4,190.0,156.92,123.4
2018,3,21,10,15,18.0,234.0,2.75,16.6,246.5,203.45,160.51
2018,3,21,10,30,31.0,281.0,2.9,16.8,303.0,256.91,202.61
2018,3,21,10,45,35.0,297.5,3.05,17.0,323.5,278.4,219.18
2018,3,21,11,0,39.0,314.0,3.2,17.2,344.0,300.7,236.39
2018,3,21,11,15,39.0,321.5,3.25,17.3,352.0,312.67,245.47
2018,3,21,11,30,39.0,329.0,3.3,17.4,360.0,324.68,254.61
2018,3,21,11,45,48.0,343.5,3.4,17.5,382.0,350.78,274.87
2018,3,21,12,0,57.0,358.0,3.5,17.6,404.0,377.96,295.87
2018,3,21,12,15,49.0,348.0,3.45,17.65,387.5,366.61,286.83
2018,3,21,12,30,41.0,338.0,3.4,17.7,371.0,354.19,277.1
2018,3,21,12,45,43.0,338.5,3.4,17.7,372.5,361.07,282.63
2018,3,21,13,0,45.0,339.0,3.4,17.7,374.0,367.94,288.15
2018,3,21,13,15,40.0,321.0,3.3,17.7,352.0,348.25,273.04
2018,3,21,13,30,35.0,303.0,3.2,17.7,330.0,327.83,257.42
2018,3,21,13,45,55.0,311.0,3.1,17.65,351.5,360.34,283.65
2018,3,21,14,0,75.0,319.0,3.0,17.6,373.0,393.67,310.21
2018,3,21,14,15,87.0,309.0,3.0,17.55,369.0,398.81,315.13
2018,3,21,14,30,99.0,299.0,3.0,17.5,365.0,403.61,319.99
2018,3,21,14,45,88.5,280.0,3.0,17.5,336.5,374.56,297.98
2018,3,21,15,0,78.0,261.0,3.0,17.5,308.0,345.17,275.65
2018,3,21,15,15,60.0,232.0,3.0,17.5,266.5,296.09,237.33
2018,3,21,15,30,42.0,203.0,3.0,17.5,225.0,247.1,198.53
2018,3,21,15,45,36.0,180.5,3.0,17.15,198.0,217.61,175.55
2018,3,21,16,0,30.0,158.0,3.0,16.8,171.0,188.09,152.13
2018,3,21,16,15,58.0,137.5,2.95,16.6,159.5,190.92,156.22
2018,3,21,16,30,86.0,117.0,2.9,16.4,148.0,207.23,171.06
2018,3,21,16,45,53.0,91.0,2.8,16.2,109.0,133.4,108.95
2018,3,21,17,0,20.0,65.0,2.7,16.0,70.0,77.7,61.04
2018,3,21,17,15,10.0,46.5,2.7,15.8,49.0,45.61,33.34
2018,3,21,17,30,0.0,28.0,2.7,15.6,28.0,23.1,13.72
2018,3,21,17,45,1.0,19.0,2.65,15.45,19.0,16.27,7.46
2018,3,21,18,0,2.0,10.0,2.6,15.3,10.0,9.34,0.0
2018,3,21,18,15,1.0,5.0,2.65,15.2,5.0,4.77,0.0
2018,3,21,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.95,13.75,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.0,13.8,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.1,13.85,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.2,13.9,7.0,5.74,0.0
2018,3,22,7,15,0.0,10.5,3.2,13.95,10.5,8.62,2.06
2018,3,22,7,30,0.0,14.0,3.2,14.0,14.0,11.51,4.7
2018,3,22,7,45,0.0,26.0,3.25,14.1,26.0,21.43,13.63
2018,3,22,8,0,0.0,38.0,3.3,14.2,38.0,31.38,22.51
2018,3,22,8,15,0.0,57.0,3.3,14.25,57.0,47.19,36.52
2018,3,22,8,30,0.0,76.0,3.3,14.3,76.0,63.06,48.09
2018,3,22,8,45,17.5,120.5,3.3,14.4,130.0,99.32,77.56
2018,3,22,9,0,35.0,165.0,3.3,14.5,184.0,138.82,109.39
2018,3,22,9,15,58.0,209.0,3.25,14.5,243.0,182.57,144.46
2018,3,22,9,30,81.0,253.0,3.2,14.5,302.0,230.42,182.79
2018,3,22,9,45,99.5,246.0,3.2,14.5,310.0,242.99,192.96
2018,3,22,10,0,118.0,239.0,3.2,14.5,318.0,256.26,204.02
2018,3,22,10,15,65.0,186.0,3.25,14.45,230.0,190.8,151.9
2018,3,22,10,30,12.0,133.0,3.3,14.4,142.0,117.84,92.26
2018,3,22,10,45,25.0,165.0,3.3,14.35,184.0,157.35,124.79
2018,3,22,11,0,38.0,197.0,3.3,14.3,226.0,196.56,156.7
2018,3,22,11,15,101.5,264.0,3.35,14.05,343.5,315.98,253.33
2018,3,22,11,30,165.0,331.0,3.4,13.8,461.0,435.8,347.81
2018,3,22,11,45,127.0,335.0,3.45,13.6,435.5,420.18,334.73
2018,3,22,12,0,89.0,339.0,3.5,13.4,410.0,386.58,308.12
2018,3,22,12,15,83.0,345.5,3.55,13.2,412.0,394.09,314.24
2018,3,22,12,30,77.0,352.0,3.6,13.0,414.0,401.14,319.86
2018,3,22,12,45,112.0,366.5,3.7,12.8,455.5,473.38,377.17
2018,3,22,13,0,147.0,381.0,3.8,12.6,497.0,530.26,422.09
2018,3,22,13,15,111.5,360.5,3.8,12.55,447.5,481.02,383.63
2018,3,22,13,30,76.0,340.0,3.8,12.5,398.0,408.43,327.14
2018,3,22,13,45,96.5,334.5,3.85,12.45,405.5,427.83,343.93
2018,3,22,14,0,117.0,329.0,3.9,12.4,413.0,469.11,377.22
2018,3,22,14,15,136.5,315.5,3.9,12.45,410.0,478.26,385.56
2018,3,22,14,30,156.0,302.0,3.9,12.5,407.0,486.52,393.43
2018,3,22,14,45,238.5,274.5,3.9,12.55,424.5,563.02,456.11
2018,3,22,15,0,321.0,247.0,3.9,12.6,442.0,613.73,498.45
2018,3,22,15,15,356.5,223.0,3.9,12.6,425.0,618.14,504.17
2018,3,22,15,30,392.0,199.0,3.9,12.6,408.0,640.54,523.53
2018,3,22,15,45,408.5,176.0,3.95,12.4,376.0,621.42,511.46
2018,3,22,16,0,425.0,153.0,4.0,12.2,344.0,599.09,496.88
2018,3,22,16,15,532.0,119.0,3.9,11.85,329.5,638.91,531.6
2018,3,22,16,30,639.0,85.0,3.8,11.5,315.0,677.66,563.24
2018,3,22,16,45,617.5,76.0,3.75,11.15,270.0,624.22,522.22
2018,3,22,17,0,596.0,67.0,3.7,10.8,225.0,570.26,479.54
2018,3,22,17,15,502.5,60.0,3.5,10.35,172.5,467.08,394.01
2018,3,22,17,30,409.0,53.0,3.3,9.9,120.0,370.15,309.37
2018,3,22,17,45,271.5,38.5,3.1,9.45,76.5,247.49,198.99
2018,3,22,18,0,134.0,24.0,2.9,9.0,33.0,129.29,45.23
2018,3,22,18,15,67.0,12.0,2.75,8.75,16.5,43.94,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,7.3,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,7.5,2.0,0.0,0.0
2018,3,23,6,15,53.0,12.5,0.85,8.1,16.0,10.67,0.0
2018,3,23,6,30,93.0,23.0,0.8,8.7,30.0,18.2,5.25
2018,3,23,6,45,74.5,41.5,0.8,9.35,50.0,32.58,22.8
2018,3,23,7,0,56.0,60.0,0.8,10.0,70.0,46.17,35.71
2018,3,23,7,15,293.0,67.0,0.8,10.4,144.0,49.86,39.45
2018,3,23,7,30,530.0,74.0,0.8,10.8,218.0,57.44,46.42
2018,3,23,7,45,642.5,73.0,0.8,11.15,283.5,56.0,45.09
2018,3,23,8,0,755.0,72.0,0.8,11.5,349.0,60.13,48.66
2018,3,23,8,15,786.5,75.5,0.85,11.85,401.0,66.22,53.88
2018,3,23,8,30,818.0,79.0,0.9,12.2,453.0,127.05,71.65
2018,3,23,8,45,840.5,81.5,0.9,12.55,501.5,189.67,115.74
2018,3,23,9,0,863.0,84.0,0.9,12.9,550.0,254.71,170.05
2018,3,23,9,15,881.0,86.0,1.0,13.15,594.5,323.75,230.7
2018,3,23,9,30,899.0,88.0,1.1,13.4,639.0,389.66,288.93
2018,3,23,9,45,913.0,89.0,1.2,13.7,678.0,453.97,344.8
2018,3,23,10,0,927.0,90.0,1.3,14.0,717.0,518.33,399.02
2018,3,23,10,15,937.0,91.5,1.45,14.2,749.5,580.81,450.5
2018,3,23,10,30,947.0,93.0,1.6,14.4,782.0,642.33,499.69
2018,3,23,10,45,955.0,93.0,1.75,14.6,807.0,699.96,544.7
2018,3,23,11,0,963.0,93.0,1.9,14.8,832.0,755.82,587.3
2018,3,23,11,15,948.5,101.0,2.05,14.9,841.5,800.84,620.39
2018,3,23,11,30,934.0,109.0,2.2,15.0,851.0,841.74,649.23
2018,3,23,11,45,686.5,200.0,2.3,15.1,748.0,781.36,605.22
2018,3,23,12,0,439.0,291.0,2.4,15.2,645.0,683.03,530.95
2018,3,23,12,15,300.5,338.5,2.5,15.25,581.0,612.33,477.64
2018,3,23,12,30,162.0,386.0,2.6,15.3,517.0,530.85,414.43
2018,3,23,12,45,193.0,368.5,2.75,15.3,523.0,551.9,432.47
2018,3,23,13,0,224.0,351.0,2.9,15.3,529.0,572.94,449.98
2018,3,23,13,15,343.0,314.0,2.95,15.2,580.0,680.07,533.06
2018,3,23,13,30,462.0,277.0,3.0,15.1,631.0,790.09,615.89
2018,3,23,13,45,448.0,276.5,3.05,15.0,611.0,784.2,611.79
2018,3,23,14,0,434.0,276.0,3.1,14.9,591.0,775.74,606.81
2018,3,23,14,15,451.5,261.0,3.1,14.7,576.5,781.47,616.99
2018,3,23,14,30,469.0,246.0,3.1,14.5,562.0,784.49,617.62
2018,3,23,14,45,403.0,242.5,3.15,14.3,503.5,713.04,566.03
2018,3,23,15,0,337.0,239.0,3.2,14.1,445.0,619.53,497.63
2018,3,23,15,15,346.5,216.0,3.2,14.1,414.5,599.21,484.77
2018,3,23,15,30,356.0,193.0,3.2,14.1,384.0,576.54,469.55
2018,3,23,15,45,528.0,145.5,3.15,13.6,400.0,696.27,566.5
2018,3,23,16,0,700.0,98.0,3.1,13.1,416.0,791.02,639.29
2018,3,23,16,15,700.0,86.0,2.95,12.75,372.5,753.97,612.63
2018,3,23,16,30,700.0,74.0,2.8,12.4,329.0,713.93,584.09
2018,3,23,16,45,573.0,75.5,2.65,12.1,262.5,587.26,487.41
2018,3,23,17,0,446.0,77.0,2.5,11.8,196.0,461.3,387.36
2018,3,23,17,15,440.0,62.0,2.25,11.2,158.0,424.19,355.7
2018,3,23,17,30,434.0,47.0,2.0,10.6,120.0,380.38,315.65
2018,3,23,17,45,334.5,37.0,1.7,10.0,81.5,284.52,228.2
2018,3,23,18,0,235.0,27.0,1.4,9.4,43.0,187.45,83.47
2018,3,23,18,15,122.5,14.5,1.4,9.2,22.5,73.83,0.0
2018,3,23,18,30,10.0,2.0,1.4,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,45,0.5,0.5,0.95,9.15,0.5,0.0,0.0
2018,3,24,6,0,1.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,3,24,6,15,1.5,8.5,1.0,9.5,8.5,7.26,0.0
2018,3,24,6,30,2.0,16.0,1.1,9.8,16.0,13.19,3.28
2018,3,24,6,45,10.0,29.0,1.2,10.1,30.5,24.12,15.47
2018,3,24,7,0,18.0,42.0,1.3,10.4,45.0,34.53,25.33
2018,3,24,7,15,50.0,67.5,1.4,10.55,80.5,53.68,42.88
2018,3,24,7,30,82.0,93.0,1.5,10.7,116.0,70.28,57.96
2018,3,24,7,45,138.0,114.0,1.6,10.85,161.5,85.07,71.17
2018,3,24,8,0,194.0,135.0,1.7,11.0,207.0,95.56,80.33
2018,3,24,8,15,132.5,146.0,1.75,11.15,198.5,107.66,90.75
2018,3,24,8,30,71.0,157.0,1.8,11.3,190.0,126.19,99.26
2018,3,24,8,45,45.5,160.5,1.85,11.4,182.5,132.54,104.84
2018,3,24,9,0,20.0,164.0,1.9,11.5,175.0,136.82,109.27
2018,3,24,9,15,13.5,136.0,2.0,11.75,143.5,115.52,91.57
2018,3,24,9,30,7.0,108.0,2.1,12.0,112.0,92.02,71.99
2018,3,24,9,45,6.5,101.5,2.2,12.25,105.5,87.07,67.73
2018,3,24,10,0,6.0,95.0,2.3,12.5,99.0,81.94,63.31
2018,3,24,10,15,30.5,173.5,2.4,12.7,195.5,162.3,129.56
2018,3,24,10,30,55.0,252.0,2.5,12.9,292.0,245.99,197.01
2018,3,24,10,45,45.5,229.5,2.65,13.05,263.5,225.87,180.58
2018,3,24,11,0,36.0,207.0,2.8,13.2,235.0,203.86,162.78
2018,3,24,11,15,22.0,185.0,2.9,13.25,202.0,177.33,141.09
2018,3,24,11,30,8.0,163.0,3.0,13.3,169.0,143.46,113.19
2018,3,24,11,45,14.5,216.5,3.1,13.35,228.0,195.91,155.84
