Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,11.92,4.89
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,16.46,9.13
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,22.25,14.44
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,28.06,19.71
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,47.21,36.87
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,66.04,53.51
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,94.77,78.59
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,117.17,97.73
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,132.59,110.57
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,142.7,118.72
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,151.46,119.88
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,160.25,126.45
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,195.75,153.93
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,225.24,176.39
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,240.45,188.06
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,255.65,199.67
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,285.06,222.05
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,316.2,245.57
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,351.3,272.15
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,388.42,300.07
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,419.26,323.14
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,454.3,349.22
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,496.14,380.59
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,540.29,413.42
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,553.46,422.62
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,565.68,431.24
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,656.7,500.79
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,754.51,573.42
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,866.71,657.33
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,956.88,719.79
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,978.36,734.11
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,995.99,746.52
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,999.32,749.48
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,998.78,750.12
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,991.54,746.69
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,980.56,740.91
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,962.96,730.62
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,941.87,718.04
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,913.74,700.36
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,882.63,680.58
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,846.12,658.13
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,815.63,639.73
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,768.89,608.57
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,720.63,575.85
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,665.62,537.48
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,610.34,497.52
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,549.77,450.96
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,488.34,402.09
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,418.28,344.46
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,352.36,288.07
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,275.11,220.75
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,206.25,159.02
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,126.67,82.43
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,40.46,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,6.83,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,4.27,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,12.07,0.0
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,19.88,11.15
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,31.14,21.9
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,43.17,33.04
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,37.97,28.59
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,38.86,29.43
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,40.11,30.48
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,41.36,31.48
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,53.46,42.03
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,65.58,52.45
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,71.89,57.66
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,78.03,62.67
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,87.59,67.38
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,97.16,74.9
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,139.48,108.56
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,182.2,141.89
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,196.13,152.33
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,210.36,163.05
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,232.0,179.41
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,251.44,193.95
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,279.49,215.17
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,308.94,237.29
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,289.22,221.89
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,267.5,205.06
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,198.93,152.28
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,130.63,98.83
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,115.85,87.2
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,100.87,75.31
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,169.64,129.82
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,248.76,191.34
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,318.65,244.95
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,390.94,299.64
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,386.33,296.9
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,381.26,294.14
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,370.92,287.13
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,360.16,279.78
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,329.15,256.88
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,280.89,220.33
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,252.66,199.01
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,224.35,177.29
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,216.1,171.27
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,207.7,165.08
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,190.87,152.3
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,174.03,139.38
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,176.45,142.33
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,166.21,134.81
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,159.73,129.71
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,154.17,125.32
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,158.73,130.13
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,171.41,141.26
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,140.93,115.35
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,110.17,88.69
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,82.91,64.5
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,56.71,41.07
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,34.54,19.59
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,10.96,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,5.15,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,6.83,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,18.32,0.55
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,29.36,19.16
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,43.3,32.52
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,56.44,44.73
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,59.02,47.31
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,63.11,51.02
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,62.18,50.09
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,62.19,49.93
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,99.06,82.08
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,127.63,106.38
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,150.6,125.5
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,172.6,143.52
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,196.94,152.91
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,216.81,166.17
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,244.57,186.92
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,274.35,209.85
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,287.92,221.91
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,302.17,233.88
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,292.61,226.75
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,279.55,216.7
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,263.47,204.22
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,245.75,190.36
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,236.88,183.36
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,227.47,175.92
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,290.32,224.62
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,353.5,272.68
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,319.47,246.59
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,275.94,213.33
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,293.08,226.93
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,302.72,234.63
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,334.02,259.28
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,366.08,284.34
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,345.62,268.7
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,324.29,252.5
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,275.04,214.74
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,225.2,176.07
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,202.5,158.21
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,169.3,131.78
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,177.69,138.86
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,186.26,146.04
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,226.01,178.46
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,254.02,201.41
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,336.07,268.86
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,397.52,319.22
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,381.54,307.59
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,364.44,295.28
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,377.79,307.68
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,371.0,303.89
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,355.35,292.36
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,348.43,286.77
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,294.05,241.46
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,242.39,197.32
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,198.52,158.49
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,157.21,120.68
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,102.42,68.26
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,41.85,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,15.21,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,4.27,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,13.63,0.0
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,22.81,13.67
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,34.24,24.56
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,45.09,34.64
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,53.35,42.27
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,61.06,49.21
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,61.74,49.76
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,62.21,50.04
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,75.94,61.98
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,89.5,73.58
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,91.83,75.26
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,94.07,76.88
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,94.89,73.82
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,95.61,74.13
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,101.46,78.64
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,107.4,83.22
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,115.43,89.46
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,123.59,95.78
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,155.57,121.16
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,188.36,146.88
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,249.74,194.61
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,316.25,245.36
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,425.96,328.64
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,546.69,417.59
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,599.13,456.2
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,660.01,500.9
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,756.72,573.2
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,855.82,644.63
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,894.63,670.47
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,918.91,687.05
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,942.1,703.09
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,961.95,716.97
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,974.35,725.83
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,983.1,732.44
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,985.76,735.75
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,984.68,736.74
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,976.53,732.84
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,964.78,726.67
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,958.5,724.46
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,936.67,711.69
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,907.87,693.6
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,876.2,673.48
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,837.6,649.53
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,796.88,623.71
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,749.26,592.04
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,696.65,556.09
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,637.85,514.24
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,579.52,470.77
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,517.68,423.3
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,457.65,375.66
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,382.84,314.37
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,310.77,253.54
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,238.77,191.36
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,175.45,135.54
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,110.65,75.31
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,42.36,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,15.07,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,8.54,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,20.13,3.18
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,32.23,21.68
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,41.15,30.58
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,49.96,38.83
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,57.64,45.83
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,62.62,50.22
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,65.03,52.19
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,67.45,54.07
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,70.62,56.51
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,73.6,58.75
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,78.65,62.73
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,83.29,66.29
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,123.44,72.28
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,181.79,107.73
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,236.92,150.02
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,300.37,202.61
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,356.81,251.3
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,413.38,299.6
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,468.67,345.87
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,523.48,390.4
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,575.79,431.71
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,626.74,470.74
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,674.78,506.66
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,720.9,540.27
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,763.06,570.77
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,802.78,597.84
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,838.75,621.53
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,871.87,643.22
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,900.72,662.26
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,926.38,679.22
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,946.89,693.25
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,963.86,705.07
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,974.84,712.97
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,982.05,718.58
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,984.05,720.93
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,982.28,720.98
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,974.31,717.0
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,962.68,710.76
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,945.64,701.03
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,925.25,689.15
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,897.37,671.97
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,876.15,659.36
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,839.47,636.58
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,800.45,612.02
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,755.11,582.66
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,708.27,551.73
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,654.12,514.51
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,602.46,477.5
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,540.0,431.04
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,479.13,384.17
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,410.8,329.63
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,346.42,276.27
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,272.19,213.61
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,205.77,156.01
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,132.72,89.8
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,65.54,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,22.59,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,9.39,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,19.04,3.38
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,28.74,18.65
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,34.66,24.72
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,40.57,30.28
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,44.62,34.01
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,48.66,37.54
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,51.36,39.77
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,58.85,46.08
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,60.77,47.42
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,62.65,48.68
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,64.0,49.48
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,65.29,50.21
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,122.02,67.56
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,178.84,101.41
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,236.78,145.59
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,295.57,194.23
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,353.46,243.24
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,411.03,291.31
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,467.3,337.25
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,522.42,380.81
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,575.48,421.93
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,627.22,460.86
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,675.74,496.58
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,722.31,530.06
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,765.67,560.6
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,806.59,587.55
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,843.32,611.64
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,877.21,633.82
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,906.4,652.91
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,932.34,669.94
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,952.61,683.25
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,969.27,694.36
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,981.29,702.91
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,989.53,709.22
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,991.06,711.39
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,988.76,711.28
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,981.26,707.71
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,970.08,701.92
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,952.91,692.87
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,932.33,681.66
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,904.68,665.01
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,874.07,646.36
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,846.55,630.42
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,807.36,606.32
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,761.85,577.71
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,714.83,547.52
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,660.32,511.13
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,605.5,473.01
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,545.76,429.32
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,484.97,383.33
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,416.91,330.0
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,352.71,277.68
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,278.67,216.09
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,212.27,159.23
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,139.06,93.98
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,70.47,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,24.44,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,9.39,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,18.7,3.78
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,30.41,20.01
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,37.5,27.11
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,44.5,33.65
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,48.36,37.2
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,52.21,40.57
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,55.11,42.96
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,57.95,45.22
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,65.36,51.38
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,67.41,52.85
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,68.21,53.2
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,68.97,53.54
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,116.22,63.94
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,181.2,104.75
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,238.05,148.36
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,295.76,196.47
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,352.5,244.98
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,409.51,293.17
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,465.37,339.37
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,520.86,383.86
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,574.2,425.59
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,626.07,464.93
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,674.1,500.67
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,720.09,534.07
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,762.82,564.37
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,803.01,590.9
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,839.3,614.52
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,872.7,636.13
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,901.4,654.97
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,926.81,671.69
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,946.06,685.0
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,961.71,696.1
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,973.66,704.97
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,981.88,711.58
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,983.93,714.49
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,982.21,715.12
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,975.82,713.27
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,965.8,709.16
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,948.79,700.51
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,928.37,689.64
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,901.51,673.15
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,881.3,661.21
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,844.89,640.58
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,806.06,617.95
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,761.57,590.21
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,715.51,560.74
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,661.88,524.73
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,610.63,488.69
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,548.71,443.1
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,488.27,396.76
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,418.84,341.17
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,353.41,286.57
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,278.69,222.42
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,211.65,163.33
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,136.61,95.48
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,68.07,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,23.36,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,9.39,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,20.65,5.45
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,32.39,22.02
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,42.63,32.04
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,51.28,40.26
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,62.71,50.72
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,76.27,62.86
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,91.27,76.08
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,105.59,88.47
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,117.18,98.27
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,128.28,107.51
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,140.65,117.74
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,152.36,127.29
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,183.0,135.38
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,222.72,160.98
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,263.45,194.84
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,300.01,226.72
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,337.16,257.56
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,375.07,288.86
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,430.92,332.19
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,503.97,389.78
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,559.71,434.41
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,620.25,482.16
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,645.41,501.16
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,660.48,511.73
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,719.88,556.94
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,781.46,602.89
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,829.15,638.57
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,871.95,667.98
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,900.57,687.83
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,926.12,705.65
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,945.79,719.94
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,961.97,732.17
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,974.61,741.53
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,983.6,748.51
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,985.54,751.39
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,983.75,751.88
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,976.83,748.67
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,978.91,751.9
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,960.13,740.77
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,937.95,727.43
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,909.95,709.26
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,879.06,689.01
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,841.29,665.06
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,801.25,639.13
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,758.51,610.3
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,710.25,576.77
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,652.07,534.36
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,594.2,490.34
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,529.09,439.15
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,466.09,388.11
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,387.17,322.44
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,319.75,264.39
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,244.78,198.87
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,179.14,140.66
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,107.46,76.41
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,43.01,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,16.25,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,5.12,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,13.2,1.76
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,21.5,12.77
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,33.18,23.73
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,44.48,34.2
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,51.65,40.82
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,59.7,48.06
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,76.93,63.3
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,93.88,78.06
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,110.6,92.37
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,127.11,106.28
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,139.82,116.75
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,157.6,131.45
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,184.73,144.6
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,216.08,167.39
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,242.68,185.43
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,284.81,216.86
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,306.87,236.52
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,323.99,251.49
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,350.84,272.5
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,378.58,294.0
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,396.2,307.71
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,412.7,320.32
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,433.11,335.92
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,453.98,351.8
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,545.05,422.57
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,648.6,501.18
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,737.91,570.21
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,829.24,640.0
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,872.5,670.17
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,913.99,699.03
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,937.1,714.73
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,956.92,728.31
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,964.54,733.72
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,983.56,747.13
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,986.52,749.41
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,985.75,749.39
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,978.87,745.62
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,980.85,748.12
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,963.02,737.37
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,941.76,724.45
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,895.23,693.53
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,853.12,665.6
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,737.67,583.57
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,620.14,495.59
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,524.96,424.28
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,451.57,367.51
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,432.87,354.95
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,410.74,338.95
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,435.83,360.49
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,442.07,365.8
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,388.23,320.77
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,335.87,275.56
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,258.2,208.4
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,192.91,150.68
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,123.99,88.74
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,54.86,0.62
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,19.54,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,11.1,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,21.68,6.98
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,33.06,22.7
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,40.92,30.58
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,50.88,39.9
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,55.64,44.34
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,60.35,48.53
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,63.27,50.99
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,66.15,53.33
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,67.41,54.12
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,68.66,54.87
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,76.03,60.94
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,76.86,61.29
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,121.85,70.34
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,178.3,104.21
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,235.57,148.21
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,300.14,201.67
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,356.66,250.01
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,413.73,298.33
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,469.89,344.83
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,525.87,389.71
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,578.95,431.33
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,630.61,470.58
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,679.77,507.16
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,726.93,541.38
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,770.41,572.13
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,811.4,599.21
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,848.56,623.14
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,882.84,645.04
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,911.54,663.91
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,936.91,680.67
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,957.47,694.04
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,974.41,705.17
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,986.22,713.4
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,994.21,719.33
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,996.94,722.64
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,995.83,723.62
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,987.98,720.2
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,976.38,714.5
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,959.32,705.29
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,938.82,693.87
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,912.22,677.75
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,882.62,659.59
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,855.05,644.51
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,815.8,621.04
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,770.59,592.8
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,723.81,562.83
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,669.82,526.53
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,615.4,488.34
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,556.77,444.99
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,496.95,399.16
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,428.45,344.69
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,363.63,291.1
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,290.07,228.79
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,223.78,171.07
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,148.9,104.91
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,80.31,9.65
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,27.89,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
