Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,760.71,588.63
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,708.11,553.36
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,654.69,516.75
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,595.84,473.78
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,537.5,429.69
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,473.33,379.48
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,409.79,327.8
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,337.42,267.12
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,271.07,209.68
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,194.78,143.9
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,129.3,78.93
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,51.55,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,4.27,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,11.1,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,21.18,7.25
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,31.33,21.09
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,37.64,27.43
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,43.91,33.32
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,47.88,36.97
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,51.84,40.42
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,54.45,42.56
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,62.16,49.07
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,64.39,50.65
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,66.55,52.14
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,68.14,53.11
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,69.64,54.0
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,102.02,57.65
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,168.85,94.53
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,227.03,136.25
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,286.13,183.86
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,344.83,232.97
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,403.4,281.64
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,460.76,328.23
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,517.21,372.55
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,571.27,413.74
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,623.97,452.51
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,673.79,488.0
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,721.67,521.04
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,766.36,551.97
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,808.64,580.11
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,845.99,603.01
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,880.46,623.92
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,910.24,643.15
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,936.75,660.37
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,958.95,674.94
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,977.57,687.38
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,990.64,697.03
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,999.89,704.46
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,1004.35,708.89
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,1004.96,711.06
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,998.84,709.54
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,988.94,705.75
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,973.48,698.21
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,954.51,688.47
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,928.84,673.33
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,900.04,656.15
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,874.39,642.83
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,836.79,621.24
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,791.8,593.8
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,745.03,564.63
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,693.29,531.04
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,640.8,495.63
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,583.15,454.36
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,523.9,410.56
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,457.18,359.58
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,393.48,308.98
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,321.47,250.34
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,255.66,194.93
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,181.47,132.35
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,118.68,71.96
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,46.25,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,4.27,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,11.1,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,19.89,6.11
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,31.3,20.86
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,36.73,26.42
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,42.2,31.56
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,46.24,35.23
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,50.25,38.71
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,56.9,44.36
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,59.05,45.96
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,61.02,47.3
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,62.95,48.55
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,63.66,48.76
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,73.5,56.65
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,104.56,59.38
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,161.67,88.07
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,219.7,129.49
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,278.62,176.9
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,336.96,225.86
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,395.35,274.71
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,452.35,321.36
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,508.66,366.01
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,562.78,407.7
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,615.47,446.93
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,665.3,482.79
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,713.09,516.11
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,757.21,546.89
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,798.79,574.41
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,836.54,598.17
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,871.4,619.89
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,901.96,639.78
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,929.28,657.63
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,951.87,672.16
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,970.88,684.52
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,984.78,694.05
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,994.88,701.33
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,999.22,704.91
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,999.71,706.22
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,994.89,704.63
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,986.29,700.8
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,971.59,693.21
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,953.32,683.43
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,928.27,668.75
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,900.02,652.02
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,865.86,632.11
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,829.15,610.32
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,794.72,590.01
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,750.36,562.53
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,699.14,529.65
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,647.05,495.32
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,587.92,454.0
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,529.38,411.56
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,465.63,363.25
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,402.59,313.6
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,330.9,255.87
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,265.22,200.93
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,191.36,138.74
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,128.13,77.55
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,50.99,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,10.32,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,9.39,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,19.41,5.5
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,30.07,19.77
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,39.38,28.71
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,48.52,37.14
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,57.48,45.2
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,63.97,50.9
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,68.93,55.07
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,73.67,58.95
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,75.56,60.27
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,77.38,61.5
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,79.0,62.53
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,80.5,63.45
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,108.06,66.09
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,168.49,99.68
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,222.7,139.06
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,278.48,184.67
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,333.33,231.37
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,389.28,279.0
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,444.34,325.19
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,501.3,371.55
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,553.21,413.2
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,604.0,452.8
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,652.47,489.54
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,699.32,524.11
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,742.21,555.26
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,782.91,584.21
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,819.72,609.17
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,853.94,632.0
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,884.25,651.96
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,911.67,669.96
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,934.66,685.38
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,954.3,698.65
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,967.11,707.61
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,976.24,714.31
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,979.75,717.46
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,979.52,718.33
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,973.19,715.61
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,963.21,710.64
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,946.83,701.86
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,927.08,690.89
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,912.65,682.69
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,884.46,665.14
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,848.98,644.33
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,811.13,621.58
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,765.99,592.67
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,719.35,562.17
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,669.43,528.6
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,616.06,490.6
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,557.09,446.93
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,499.23,402.65
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,433.03,350.23
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,370.03,298.52
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,300.32,239.73
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,236.73,184.57
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,166.08,123.41
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,108.92,67.47
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,42.46,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,8.74,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,9.39,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,20.14,5.6
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,31.5,21.05
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,40.26,29.63
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,48.8,37.6
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,64.58,51.77
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,78.05,63.67
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,78.16,63.64
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,80.94,65.85
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,86.83,70.62
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,92.71,75.31
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,96.29,77.95
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,99.58,80.32
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,117.75,76.51
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,164.77,98.97
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,221.86,139.99
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,275.35,183.16
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,330.77,230.72
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,387.07,279.01
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,444.88,327.5
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,499.03,372.01
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,551.24,414.27
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,602.38,454.53
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,649.97,490.98
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,695.83,525.21
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,738.71,557.05
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,779.4,586.74
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,816.58,612.24
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,851.23,635.71
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,882.38,657.3
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,910.69,677.0
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,934.16,693.33
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,954.27,707.51
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,967.59,716.93
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,977.19,724.04
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,981.14,728.0
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,981.3,729.61
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,975.74,727.36
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,966.46,722.75
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,952.16,714.87
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,934.39,704.73
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,909.07,688.92
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,880.7,671.01
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,849.05,651.74
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,823.13,636.38
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,781.81,609.58
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,738.5,581.02
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,688.25,546.82
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,637.1,511.02
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,579.76,468.42
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,525.16,426.37
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,460.31,374.58
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,398.13,323.0
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,327.93,263.16
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,263.52,206.49
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,190.98,142.87
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,128.82,80.86
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,51.45,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,10.56,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,11.1,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,21.3,5.86
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,31.48,21.09
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,36.51,26.42
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,41.62,31.31
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,45.72,35.11
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,49.79,38.71
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,56.41,44.44
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,58.6,46.15
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,60.62,47.65
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,62.58,49.07
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,63.67,49.71
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,73.81,58.11
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,103.45,60.55
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,162.01,90.01
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,220.84,132.75
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,280.53,182.07
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,340.35,233.71
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,399.95,285.08
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,457.3,333.8
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,513.55,380.22
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,568.62,424.69
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,622.23,466.76
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,671.98,504.92
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,719.72,540.66
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,764.61,573.87
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,807.01,603.94
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,845.61,630.22
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,881.33,654.48
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,912.73,675.89
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,940.92,695.17
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,964.85,711.54
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,985.19,725.61
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,999.48,736.08
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,1009.89,744.16
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,1014.94,748.72
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,1016.03,750.84
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,1011.25,749.17
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,1002.58,745.07
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,987.68,737.08
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,969.1,726.72
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,944.7,711.74
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,917.01,694.55
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,883.61,674.77
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,847.49,652.89
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,805.29,625.88
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,761.05,597.0
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,716.99,567.72
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,665.0,531.91
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,605.85,488.24
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,547.07,443.01
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,481.93,391.25
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,419.09,339.28
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,349.8,280.15
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,284.04,222.2
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,208.44,155.69
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,143.58,90.23
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,58.93,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,13.61,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,8.54,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,18.64,3.97
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,29.37,19.27
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,37.54,27.34
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,43.92,33.42
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,55.44,43.84
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,64.07,51.5
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,59.94,47.71
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,60.08,47.62
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,61.66,48.76
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,63.23,49.86
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,64.29,50.49
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,74.37,58.88
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,102.77,60.8
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,160.7,89.78
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,219.67,132.82
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,279.59,182.65
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,339.69,235.22
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,398.82,286.92
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,456.21,336.17
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,511.67,382.39
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,565.05,426.03
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,617.22,467.52
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,666.34,505.42
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,713.62,540.99
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,757.82,574.28
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,799.69,605.11
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,837.92,631.35
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,873.43,655.63
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,904.41,677.44
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,932.27,697.19
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,954.62,712.99
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,973.43,726.53
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,988.12,737.42
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,999.05,745.94
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,1002.82,749.63
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,1002.69,750.89
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,998.24,749.85
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,990.01,746.39
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,974.58,737.84
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,955.52,726.89
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,930.98,711.51
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,903.31,693.98
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,869.67,673.97
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,841.66,657.77
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,798.9,629.99
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,754.14,600.35
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,703.18,565.48
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,651.25,529.06
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,591.74,483.92
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,532.84,437.77
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,469.38,386.18
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,406.47,333.21
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,334.61,271.25
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,268.75,212.72
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,193.81,146.39
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,129.85,82.55
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,52.02,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,11.11,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,10.24,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,20.93,4.52
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,32.33,21.6
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,39.11,28.56
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,47.72,36.6
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,52.23,40.8
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,56.69,44.78
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,59.04,46.74
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,61.39,48.62
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,63.21,49.98
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,71.05,56.54
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,71.05,56.24
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,71.09,55.99
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,97.53,58.05
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,153.87,86.62
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,218.3,134.21
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,275.77,182.02
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,332.39,231.61
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,389.19,281.49
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,445.34,330.0
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,501.03,376.84
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,554.22,420.6
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,606.12,462.05
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,655.59,500.65
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,703.19,536.89
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,746.19,569.13
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,786.73,598.45
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,824.32,624.34
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,859.15,648.21
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,889.36,668.71
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,916.46,687.06
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,939.36,702.72
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,958.78,716.09
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,972.73,725.89
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,982.94,733.31
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,987.45,737.19
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,988.14,738.69
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,983.59,736.95
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,975.29,732.85
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,960.45,724.11
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,942.11,713.11
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,917.56,697.82
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,889.91,680.4
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,856.16,659.64
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,819.86,636.88
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,785.63,615.36
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,741.48,586.23
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,689.98,551.13
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,637.78,514.62
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,578.37,469.98
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,522.03,426.2
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,456.42,373.56
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,393.81,321.44
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,322.46,260.46
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,257.31,203.08
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,182.48,137.55
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,119.4,75.84
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,46.44,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,8.83,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,10.24,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,19.53,3.27
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,28.82,18.67
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,34.77,24.83
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,40.7,30.46
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,44.38,33.9
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,48.07,37.17
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,54.95,43.12
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,57.52,45.16
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,59.53,46.64
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,61.49,48.03
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,62.23,48.37
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,72.05,56.46
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,98.89,58.37
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,156.1,86.34
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,213.6,127.5
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,272.02,175.23
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,330.27,225.1
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,388.33,274.78
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,445.16,322.61
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,501.01,368.29
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,554.15,410.72
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,605.97,450.85
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,655.03,487.72
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,702.16,522.17
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,746.17,553.89
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,787.74,582.67
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,825.51,607.25
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,860.5,629.81
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,890.5,649.48
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,917.3,667.04
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,939.43,681.78
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,958.03,694.29
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,972.04,704.15
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,982.32,711.72
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,986.91,715.74
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,987.69,717.45
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,983.21,715.84
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,974.99,711.92
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,960.17,703.92
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,941.79,693.67
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,917.33,678.86
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,889.76,661.97
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,857.41,642.9
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,822.42,621.84
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,788.3,600.65
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,744.08,572.03
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,693.14,538.43
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,641.32,503.43
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,583.64,461.59
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,526.44,418.6
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,464.49,370.27
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,403.23,320.68
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,332.38,261.89
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,267.36,206.07
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,194.42,143.38
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,132.1,82.28
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,52.72,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,10.86,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,10.24,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,18.72,2.17
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,27.22,17.17
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,32.03,22.28
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,36.9,26.91
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,43.95,33.25
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,47.72,36.54
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,50.51,38.82
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,53.26,41.0
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,55.09,42.28
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,56.88,43.49
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,66.88,51.65
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,69.16,53.15
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,95.16,54.44
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,152.69,81.59
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,211.08,122.54
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,270.27,169.97
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,328.94,219.17
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,387.62,268.31
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,444.86,315.46
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,501.29,360.59
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,555.64,402.98
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,608.5,442.94
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,658.03,479.47
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,705.44,513.52
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,750.21,545.16
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,792.48,573.54
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,830.5,598.19
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,865.63,620.87
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,895.66,640.71
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,922.38,658.47
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,944.33,672.86
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,962.67,685.05
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,976.33,694.65
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,986.22,702.01
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,990.38,705.73
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,990.71,707.19
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,985.76,705.47
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,977.08,701.5
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,961.9,693.48
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,943.24,683.29
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,919.34,669.18
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,892.33,653.03
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,857.93,633.72
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,821.05,612.45
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,785.51,591.47
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,740.0,563.1
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,688.57,529.81
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,636.43,495.04
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,578.24,453.51
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,523.22,412.8
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,457.66,362.65
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,394.95,312.69
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,323.33,253.78
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,257.84,198.1
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,184.9,135.92
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,122.83,76.1
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,48.31,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,9.79,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,8.54,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,17.9,1.05
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,27.87,17.58
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,37.92,27.3
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,46.07,34.86
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,52.19,40.45
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,58.14,45.7
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,62.21,49.13
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,66.13,52.34
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,68.72,54.29
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,71.19,56.11
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,72.75,57.11
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,74.21,58.0
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,104.83,65.26
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,158.84,91.7
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,213.55,130.56
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,269.64,175.96
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,325.25,223.07
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,381.65,270.89
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,440.05,319.42
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,494.3,363.65
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,546.51,405.27
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,597.62,444.8
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,645.82,481.11
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,692.31,515.21
