Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.0,1.5,15.15,7.0,0.0,0.0
2018,8,10,5,30,89.0,12.0,1.7,15.7,14.0,10.24,0.0
2018,8,10,5,45,204.0,25.5,1.85,16.2,45.5,19.88,6.24
2018,8,10,6,0,319.0,39.0,2.0,16.7,77.0,32.02,21.5
2018,8,10,6,15,398.0,49.5,2.0,17.4,121.0,39.84,29.06
2018,8,10,6,30,477.0,60.0,2.0,18.1,165.0,47.47,36.07
2018,8,10,6,45,529.5,69.0,1.95,18.75,214.0,53.5,41.45
2018,8,10,7,0,582.0,78.0,1.9,19.4,263.0,59.34,46.48
2018,8,10,7,15,620.5,85.0,1.95,20.35,314.0,63.32,49.68
2018,8,10,7,30,659.0,92.0,2.0,21.3,365.0,67.16,52.64
2018,8,10,7,45,686.5,97.5,2.0,22.25,415.0,69.64,54.38
2018,8,10,8,0,714.0,103.0,2.0,23.2,465.0,71.99,55.96
2018,8,10,8,15,736.5,107.5,2.0,23.9,513.5,87.75,55.8
2018,8,10,8,30,759.0,112.0,2.0,24.6,562.0,150.44,86.26
2018,8,10,8,45,777.0,115.5,2.05,25.35,607.5,207.45,125.66
2018,8,10,9,0,795.0,119.0,2.1,26.1,653.0,266.32,172.6
2018,8,10,9,15,801.0,125.0,2.15,26.7,691.5,325.27,222.15
2018,8,10,9,30,807.0,131.0,2.2,27.3,730.0,384.16,271.48
2018,8,10,9,45,808.5,138.5,2.25,27.9,763.0,442.11,319.0
2018,8,10,10,0,810.0,146.0,2.3,28.5,796.0,499.07,364.2
2018,8,10,10,15,819.0,147.5,2.35,28.85,825.0,553.91,406.72
2018,8,10,10,30,828.0,149.0,2.4,29.2,854.0,608.02,447.38
2018,8,10,10,45,834.5,150.0,2.45,29.6,876.5,659.17,484.67
2018,8,10,11,0,841.0,151.0,2.5,30.0,899.0,708.85,519.89
2018,8,10,11,15,845.0,151.5,2.6,30.2,913.5,754.59,552.24
2018,8,10,11,30,849.0,152.0,2.7,30.4,928.0,798.17,582.52
2018,8,10,11,45,850.5,152.5,2.75,30.65,935.5,827.9,601.62
2018,8,10,12,0,852.0,153.0,2.8,30.9,943.0,863.21,624.22
2018,8,10,12,15,850.0,154.0,2.85,31.1,941.5,893.1,643.26
2018,8,10,12,30,848.0,155.0,2.9,31.3,940.0,932.64,668.52
2018,8,10,12,45,843.0,156.5,2.9,31.5,931.0,954.7,682.0
2018,8,10,13,0,838.0,158.0,2.9,31.7,922.0,973.15,693.34
2018,8,10,13,15,833.0,157.0,2.95,31.7,905.5,985.42,701.82
2018,8,10,13,30,828.0,156.0,3.0,31.7,889.0,993.92,708.07
2018,8,10,13,45,820.5,155.0,3.05,31.7,865.5,996.16,710.5
2018,8,10,14,0,813.0,154.0,3.1,31.7,842.0,994.61,710.71
2018,8,10,14,15,803.0,153.0,3.15,31.45,812.0,986.82,707.8
2018,8,10,14,30,793.0,152.0,3.2,31.2,782.0,975.4,702.69
2018,8,10,14,45,779.0,149.5,3.25,31.0,745.0,954.93,691.67
2018,8,10,15,0,765.0,147.0,3.3,30.8,708.0,931.16,678.53
2018,8,10,15,15,749.5,144.0,3.3,30.8,667.0,909.25,665.75
2018,8,10,15,30,734.0,141.0,3.3,30.8,626.0,877.68,646.51
2018,8,10,15,45,712.0,137.0,3.3,29.95,580.0,836.48,622.82
2018,8,10,16,0,690.0,133.0,3.3,29.1,534.0,793.35,597.37
2018,8,10,16,15,662.0,128.5,3.2,28.45,485.5,742.89,565.29
2018,8,10,16,30,634.0,124.0,3.1,27.8,437.0,691.53,531.93
2018,8,10,16,45,599.5,117.0,3.05,27.15,386.5,631.81,491.56
2018,8,10,17,0,565.0,110.0,3.0,26.5,336.0,572.5,449.63
2018,8,10,17,15,521.5,100.5,2.85,25.6,286.0,505.15,400.27
2018,8,10,17,30,478.0,91.0,2.7,24.7,236.0,435.07,347.06
2018,8,10,17,45,419.0,79.5,2.6,23.8,189.0,362.79,289.91
2018,8,10,18,0,360.0,68.0,2.5,22.9,142.0,295.72,234.71
2018,8,10,18,15,281.0,53.0,2.4,22.15,100.5,220.42,171.19
2018,8,10,18,30,202.0,38.0,2.3,21.4,59.0,153.99,111.62
2018,8,10,18,45,118.5,23.0,2.25,20.65,33.5,84.42,2.09
2018,8,10,19,0,35.0,8.0,2.2,19.9,8.0,17.85,0.0
2018,8,10,19,15,17.5,4.0,2.25,19.55,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.25,16.0,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.4,16.4,11.0,8.54,0.0
2018,8,11,5,45,130.0,26.5,2.5,16.8,39.5,20.51,5.57
2018,8,11,6,0,212.0,43.0,2.6,17.2,68.0,32.93,22.11
2018,8,11,6,15,285.0,58.5,2.6,17.8,110.0,44.29,32.82
2018,8,11,6,30,358.0,74.0,2.6,18.4,152.0,55.37,42.89
2018,8,11,6,45,412.0,87.0,2.6,18.95,199.5,64.26,50.8
2018,8,11,7,0,466.0,100.0,2.6,19.5,247.0,72.88,58.24
2018,8,11,7,15,505.5,110.5,2.65,20.2,296.5,79.38,63.61
2018,8,11,7,30,545.0,121.0,2.7,20.9,346.0,85.65,68.64
2018,8,11,7,45,574.0,130.5,2.75,21.55,395.0,91.91,73.58
2018,8,11,8,0,603.0,140.0,2.8,22.2,444.0,96.07,76.65
2018,8,11,8,15,626.5,147.5,2.8,22.75,491.5,111.66,76.63
2018,8,11,8,30,650.0,155.0,2.8,23.3,539.0,163.75,101.43
2018,8,11,8,45,666.0,162.0,2.8,23.85,582.5,217.29,139.03
2018,8,11,9,0,682.0,169.0,2.8,24.4,626.0,272.69,183.34
2018,8,11,9,15,693.0,176.5,2.85,24.9,665.5,328.64,230.12
2018,8,11,9,30,704.0,184.0,2.9,25.4,705.0,385.39,277.46
2018,8,11,9,45,667.0,208.0,2.9,25.85,721.0,435.63,319.61
2018,8,11,10,0,630.0,232.0,2.9,26.3,737.0,480.97,356.35
2018,8,11,10,15,639.5,237.0,2.95,26.6,765.5,531.09,395.33
2018,8,11,10,30,649.0,242.0,3.0,26.9,794.0,581.09,433.13
2018,8,11,10,45,695.5,227.0,3.05,27.2,832.5,637.89,475.2
2018,8,11,11,0,742.0,212.0,3.1,27.5,871.0,696.89,517.98
2018,8,11,11,15,746.0,214.0,3.15,27.6,886.0,741.47,549.82
2018,8,11,11,30,750.0,216.0,3.2,27.7,901.0,784.22,579.88
2018,8,11,11,45,751.0,218.0,3.25,27.8,908.0,822.53,606.42
2018,8,11,12,0,752.0,220.0,3.3,27.9,915.0,858.37,630.95
2018,8,11,12,15,755.5,217.0,3.35,27.8,915.0,889.1,652.47
2018,8,11,12,30,759.0,214.0,3.4,27.7,915.0,916.96,671.39
2018,8,11,12,45,761.5,209.5,3.45,27.6,907.5,939.38,686.77
2018,8,11,13,0,764.0,205.0,3.5,27.5,900.0,958.48,700.09
2018,8,11,13,15,759.5,204.0,3.55,27.3,884.5,970.94,709.46
2018,8,11,13,30,755.0,203.0,3.6,27.1,869.0,979.8,716.64
2018,8,11,13,45,710.5,217.0,3.6,26.85,831.0,960.79,705.42
2018,8,11,14,0,666.0,231.0,3.6,26.6,793.0,937.61,691.67
2018,8,11,14,15,581.0,256.0,3.6,26.25,733.5,880.74,653.65
2018,8,11,14,30,496.0,281.0,3.6,25.9,674.0,817.8,611.05
2018,8,11,14,45,595.0,232.0,3.55,25.6,682.0,869.12,650.95
2018,8,11,15,0,694.0,183.0,3.5,25.3,690.0,910.0,681.3
2018,8,11,15,15,677.0,177.5,3.5,25.3,648.5,878.1,660.73
2018,8,11,15,30,660.0,172.0,3.5,25.3,607.0,843.63,638.84
2018,8,11,15,45,644.5,165.0,3.4,24.45,564.5,806.63,616.55
2018,8,11,16,0,629.0,158.0,3.3,23.6,522.0,767.5,592.43
2018,8,11,16,15,600.0,150.0,3.25,23.15,472.0,713.91,556.77
2018,8,11,16,30,571.0,142.0,3.2,22.7,422.0,659.65,519.32
2018,8,11,16,45,544.5,132.0,3.15,22.2,375.0,598.4,476.01
2018,8,11,17,0,518.0,122.0,3.1,21.7,328.0,544.93,437.1
2018,8,11,17,15,475.5,111.0,3.0,21.15,279.0,479.79,387.64
2018,8,11,17,30,433.0,100.0,2.9,20.6,230.0,417.17,338.47
2018,8,11,17,45,376.5,86.0,2.85,20.05,183.0,345.72,280.5
2018,8,11,18,0,320.0,72.0,2.8,19.5,136.0,279.29,224.62
2018,8,11,18,15,246.0,55.0,2.75,19.0,95.5,206.35,161.98
2018,8,11,18,30,172.0,38.0,2.7,18.5,55.0,141.72,102.67
2018,8,11,18,45,99.5,22.0,2.65,18.0,30.5,75.45,0.0
2018,8,11,19,0,27.0,6.0,2.6,17.5,6.0,13.63,0.0
2018,8,11,19,15,13.5,3.0,2.55,17.3,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,1.8,15.6,10.0,7.68,0.0
2018,8,12,5,45,117.5,26.0,1.95,16.05,37.5,20.11,4.2
2018,8,12,6,0,194.0,43.0,2.1,16.5,65.0,32.89,22.06
2018,8,12,6,15,269.0,58.5,2.05,17.1,106.5,44.24,32.85
2018,8,12,6,30,344.0,74.0,2.0,17.7,148.0,55.32,42.95
2018,8,12,6,45,403.0,86.0,1.95,18.3,195.5,63.53,50.28
2018,8,12,7,0,462.0,98.0,1.9,18.9,243.0,71.51,57.18
2018,8,12,7,15,507.5,107.0,1.9,19.6,293.0,77.1,61.79
2018,8,12,7,30,553.0,116.0,1.9,20.3,343.0,83.87,67.27
2018,8,12,7,45,590.0,122.0,1.9,20.95,393.0,85.99,68.68
2018,8,12,8,0,627.0,128.0,1.9,21.6,443.0,88.03,69.99
2018,8,12,8,15,655.5,132.5,1.9,22.35,491.5,102.83,68.96
2018,8,12,8,30,684.0,137.0,1.9,23.1,540.0,155.17,93.2
2018,8,12,8,45,707.0,140.0,1.95,23.8,585.5,209.1,130.69
2018,8,12,9,0,730.0,143.0,2.0,24.5,631.0,265.6,175.68
2018,8,12,9,15,746.5,146.0,2.05,25.15,672.0,322.53,223.17
2018,8,12,9,30,763.0,149.0,2.1,25.8,713.0,384.67,274.44
2018,8,12,9,45,776.5,151.0,2.15,26.4,748.5,440.93,320.45
2018,8,12,10,0,790.0,153.0,2.2,27.0,784.0,497.55,365.38
2018,8,12,10,15,799.0,155.0,2.3,27.4,813.0,551.91,407.73
2018,8,12,10,30,808.0,157.0,2.4,27.8,842.0,605.59,448.31
2018,8,12,10,45,815.0,157.5,2.5,28.2,864.0,655.85,485.37
2018,8,12,11,0,822.0,158.0,2.6,28.6,886.0,704.71,520.49
2018,8,12,11,15,825.5,159.0,2.7,28.85,900.5,749.85,552.52
2018,8,12,11,30,829.0,160.0,2.8,29.1,915.0,792.86,582.49
2018,8,12,11,45,830.5,160.0,2.9,29.3,921.5,831.03,608.05
2018,8,12,12,0,832.0,160.0,3.0,29.5,928.0,866.51,631.3
2018,8,12,12,15,831.0,160.5,3.05,29.55,927.0,897.39,651.55
2018,8,12,12,30,830.0,161.0,3.1,29.6,926.0,925.12,669.73
2018,8,12,12,45,826.0,162.0,3.2,29.65,917.5,947.23,684.66
2018,8,12,13,0,822.0,163.0,3.3,29.7,909.0,965.81,697.41
2018,8,12,13,15,818.0,161.5,3.35,29.6,893.0,978.29,706.42
2018,8,12,13,30,814.0,160.0,3.4,29.5,877.0,987.06,713.2
2018,8,12,13,45,807.0,158.5,3.45,29.35,853.5,989.11,715.94
2018,8,12,14,0,800.0,157.0,3.5,29.2,830.0,987.41,716.43
2018,8,12,14,15,790.5,155.0,3.55,28.85,800.0,978.99,713.26
2018,8,12,14,30,781.0,153.0,3.6,28.5,770.0,966.94,707.85
2018,8,12,14,45,769.5,149.5,3.6,28.2,734.0,947.85,697.4
2018,8,12,15,0,758.0,146.0,3.6,27.9,698.0,925.43,684.81
2018,8,12,15,15,742.5,142.5,3.6,27.9,657.0,902.93,671.36
2018,8,12,15,30,727.0,139.0,3.6,27.9,616.0,870.78,651.36
2018,8,12,15,45,708.5,134.0,3.55,26.9,571.0,831.63,628.7
2018,8,12,16,0,690.0,129.0,3.5,25.9,526.0,790.4,604.18
2018,8,12,16,15,668.0,122.0,3.45,25.3,478.0,742.08,573.16
2018,8,12,16,30,646.0,115.0,3.4,24.7,430.0,692.53,540.62
2018,8,12,16,45,615.5,107.5,3.35,24.05,380.5,634.87,501.36
2018,8,12,17,0,585.0,100.0,3.3,23.4,331.0,577.34,460.29
2018,8,12,17,15,543.0,91.5,3.2,22.55,281.5,511.26,411.08
2018,8,12,17,30,501.0,83.0,3.1,21.7,232.0,447.17,361.51
2018,8,12,17,45,443.0,72.5,2.95,20.9,185.0,369.3,298.88
2018,8,12,18,0,385.0,62.0,2.8,20.1,138.0,302.66,242.85
2018,8,12,18,15,302.0,48.5,2.7,19.5,97.0,225.8,176.77
2018,8,12,18,30,219.0,35.0,2.6,18.9,56.0,158.49,113.45
2018,8,12,18,45,128.0,21.0,2.5,18.3,31.5,84.18,0.0
2018,8,12,19,0,37.0,7.0,2.4,17.7,7.0,17.63,0.0
2018,8,12,19,15,18.5,3.5,2.35,17.45,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.9,14.35,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.1,14.8,10.0,7.68,0.0
2018,8,13,5,45,138.5,24.5,2.25,15.3,38.0,19.01,2.31
2018,8,13,6,0,230.0,40.0,2.4,15.8,66.0,30.77,20.24
2018,8,13,6,15,298.0,53.5,2.4,16.25,105.5,40.72,29.87
2018,8,13,6,30,366.0,67.0,2.4,16.7,145.0,50.44,38.83
2018,8,13,6,45,423.5,79.0,2.4,17.15,193.0,58.79,46.36
2018,8,13,7,0,481.0,91.0,2.4,17.6,241.0,66.9,53.46
2018,8,13,7,15,535.0,98.5,2.35,18.15,293.5,72.98,58.58
2018,8,13,7,30,589.0,106.0,2.3,18.7,346.0,76.87,61.67
2018,8,13,7,45,621.0,112.0,2.3,19.25,395.5,79.27,63.4
2018,8,13,8,0,653.0,118.0,2.3,19.8,445.0,81.56,65.0
2018,8,13,8,15,677.0,123.0,2.3,20.4,492.5,97.71,64.82
2018,8,13,8,30,701.0,128.0,2.3,21.0,540.0,151.32,90.25
2018,8,13,8,45,720.0,133.0,2.3,21.6,585.0,207.07,129.85
2018,8,13,9,0,739.0,138.0,2.3,22.2,630.0,264.9,176.72
2018,8,13,9,15,746.0,145.0,2.35,22.65,668.5,322.6,225.91
2018,8,13,9,30,753.0,152.0,2.4,23.1,707.0,380.51,275.1
2018,8,13,9,45,754.0,161.0,2.45,23.6,739.5,437.51,322.52
2018,8,13,10,0,755.0,170.0,2.5,24.1,772.0,493.66,367.8
2018,8,13,10,15,763.0,173.0,2.55,24.45,800.5,548.66,410.97
2018,8,13,10,30,771.0,176.0,2.6,24.8,829.0,600.92,450.89
2018,8,13,10,45,776.0,179.0,2.65,25.2,850.5,650.39,487.58
2018,8,13,11,0,781.0,182.0,2.7,25.6,872.0,698.44,522.26
2018,8,13,11,15,783.5,183.5,2.8,25.65,885.5,741.79,553.86
2018,8,13,11,30,786.0,185.0,2.9,25.7,899.0,783.07,583.49
2018,8,13,11,45,785.5,187.0,3.0,25.8,905.5,820.1,609.64
2018,8,13,12,0,785.0,189.0,3.1,25.9,912.0,854.48,633.05
2018,8,13,12,15,789.5,186.0,3.2,25.8,912.5,885.96,654.79
2018,8,13,12,30,794.0,183.0,3.3,25.7,913.0,914.62,674.69
2018,8,13,12,45,797.0,179.5,3.35,25.55,906.5,938.41,691.23
2018,8,13,13,0,800.0,176.0,3.4,25.4,900.0,958.93,705.71
2018,8,13,13,15,794.5,175.0,3.45,25.15,883.5,970.22,714.51
2018,8,13,13,30,789.0,174.0,3.5,24.9,867.0,977.83,721.08
2018,8,13,13,45,780.5,173.0,3.55,24.65,843.0,978.77,723.4
2018,8,13,14,0,772.0,172.0,3.6,24.4,819.0,976.0,723.44
2018,8,13,14,15,761.0,170.0,3.6,24.0,788.5,966.1,718.95
2018,8,13,14,30,750.0,168.0,3.6,23.6,758.0,961.17,717.98
2018,8,13,14,45,736.5,165.0,3.65,23.2,722.0,940.91,707.01
2018,8,13,15,0,723.0,162.0,3.7,22.8,686.0,917.47,693.97
2018,8,13,15,15,706.5,158.0,3.7,22.8,645.0,887.07,674.72
2018,8,13,15,30,690.0,154.0,3.7,22.8,604.0,854.02,653.59
2018,8,13,15,45,669.0,148.5,3.6,21.9,559.0,812.8,628.24
2018,8,13,16,0,648.0,143.0,3.5,21.0,514.0,769.71,601.14
2018,8,13,16,15,621.5,137.0,3.45,20.5,466.5,719.78,567.86
2018,8,13,16,30,595.0,131.0,3.4,20.0,419.0,668.97,533.24
2018,8,13,16,45,561.5,122.5,3.3,19.5,369.5,609.49,490.28
2018,8,13,17,0,528.0,114.0,3.2,19.0,320.0,543.97,441.63
2018,8,13,17,15,483.5,103.5,3.1,18.45,271.0,477.44,390.42
2018,8,13,17,30,439.0,93.0,3.0,17.9,222.0,413.63,339.55
2018,8,13,17,45,380.5,80.0,2.95,17.4,175.5,341.75,280.25
2018,8,13,18,0,322.0,67.0,2.9,16.9,129.0,275.15,223.31
2018,8,13,18,15,244.5,50.5,2.8,16.5,89.5,200.89,158.58
2018,8,13,18,30,167.0,34.0,2.7,16.1,50.0,135.42,95.91
2018,8,13,18,45,93.0,19.0,2.65,15.75,27.0,67.92,0.0
2018,8,13,19,0,19.0,4.0,2.6,15.4,4.0,9.4,0.0
2018,8,13,19,15,9.5,2.0,2.55,15.2,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.1,14.75,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.3,15.1,7.0,5.97,0.0
2018,8,14,5,45,74.0,24.0,2.45,15.45,31.0,18.76,0.55
2018,8,14,6,0,128.0,41.0,2.6,15.8,55.0,31.59,20.81
2018,8,14,6,15,126.5,55.5,2.65,16.15,75.5,42.26,31.17
2018,8,14,6,30,125.0,70.0,2.7,16.5,96.0,54.12,42.06
2018,8,14,6,45,68.0,88.0,2.75,16.85,102.5,66.59,53.26
2018,8,14,7,0,11.0,106.0,2.8,17.2,109.0,83.09,67.73
2018,8,14,7,15,18.0,126.5,2.8,17.55,133.0,98.52,80.98
2018,8,14,7,30,25.0,147.0,2.8,17.9,157.0,109.49,90.14
2018,8,14,7,45,31.0,169.0,2.75,18.25,183.0,124.24,102.37
2018,8,14,8,0,37.0,191.0,2.7,18.6,209.0,138.64,114.12
2018,8,14,8,15,65.0,221.0,2.7,19.0,257.0,160.14,124.9
2018,8,14,8,30,93.0,251.0,2.7,19.4,305.0,190.48,145.87
2018,8,14,8,45,184.0,266.5,2.7,19.8,385.0,220.85,164.81
2018,8,14,9,0,275.0,282.0,2.7,20.2,465.0,263.95,195.12
2018,8,14,9,15,432.5,251.5,2.7,20.55,560.0,309.23,226.96
2018,8,14,9,30,590.0,221.0,2.7,20.9,655.0,376.14,277.83
2018,8,14,9,45,658.0,203.0,2.7,21.3,708.5,431.41,322.45
2018,8,14,10,0,726.0,185.0,2.7,21.7,762.0,493.07,371.5
2018,8,14,10,15,732.0,189.0,2.7,21.95,789.0,545.48,413.12
2018,8,14,10,30,738.0,193.0,2.7,22.2,816.0,597.13,452.92
2018,8,14,10,45,763.5,185.5,2.75,22.5,845.0,649.16,492.24
2018,8,14,11,0,789.0,178.0,2.8,22.8,874.0,701.97,531.18
2018,8,14,11,15,796.0,177.0,2.85,23.0,889.0,746.83,563.68
2018,8,14,11,30,803.0,176.0,2.9,23.2,904.0,789.88,594.32
2018,8,14,11,45,808.5,174.5,2.95,23.35,912.5,829.24,621.69
2018,8,14,12,0,814.0,173.0,3.0,23.5,921.0,866.22,646.37
2018,8,14,12,15,817.5,171.0,3.05,23.5,921.5,898.38,668.09
2018,8,14,12,30,821.0,169.0,3.1,23.5,922.0,927.59,687.85
2018,8,14,12,45,823.5,164.5,3.15,23.55,914.0,950.33,703.19
2018,8,14,13,0,826.0,160.0,3.2,23.6,906.0,969.63,716.38
2018,8,14,13,15,824.0,157.5,3.25,23.4,890.5,983.01,726.47
2018,8,14,13,30,822.0,155.0,3.3,23.2,875.0,992.67,734.29
2018,8,14,13,45,817.5,152.0,3.35,23.0,852.0,995.58,737.81
2018,8,14,14,0,813.0,149.0,3.4,22.8,829.0,994.68,739.0
2018,8,14,14,15,805.5,146.5,3.4,22.5,799.5,987.55,736.13
2018,8,14,14,30,798.0,144.0,3.4,22.2,770.0,976.74,730.95
2018,8,14,14,45,788.0,140.0,3.45,21.9,734.0,958.26,721.07
2018,8,14,15,0,778.0,136.0,3.5,21.6,698.0,936.36,708.92
2018,8,14,15,15,763.0,133.0,3.5,21.6,657.0,907.49,690.83
2018,8,14,15,30,748.0,130.0,3.5,21.6,616.0,881.88,675.0
2018,8,14,15,45,729.5,125.0,3.5,20.75,570.5,842.05,651.22
2018,8,14,16,0,711.0,120.0,3.5,19.9,525.0,800.1,625.54
2018,8,14,16,15,687.5,114.5,3.45,19.5,476.5,751.43,593.16
2018,8,14,16,30,664.0,109.0,3.4,19.1,428.0,701.59,559.31
2018,8,14,16,45,631.0,102.5,3.35,18.7,378.0,642.31,517.54
2018,8,14,17,0,598.0,96.0,3.3,18.3,328.0,583.33,474.33
2018,8,14,17,15,552.5,88.0,3.25,17.85,277.5,514.68,421.55
2018,8,14,17,30,507.0,80.0,3.2,17.4,227.0,448.33,368.64
2018,8,14,17,45,444.5,69.5,3.15,16.95,179.5,372.03,305.59
2018,8,14,18,0,382.0,59.0,3.1,16.5,132.0,298.04,242.32
2018,8,14,18,15,293.5,45.5,3.0,16.2,91.5,218.66,172.7
2018,8,14,18,30,205.0,32.0,2.9,15.9,51.0,149.63,104.1
2018,8,14,18,45,114.5,18.0,2.8,15.55,27.5,57.81,0.0
2018,8,14,19,0,24.0,4.0,2.7,15.2,4.0,3.41,0.0
2018,8,14,19,15,12.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,1.9,14.8,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.0,15.2,3.0,2.56,0.0
2018,8,15,5,45,20.0,12.0,2.1,15.6,14.0,10.13,0.0
2018,8,15,6,0,37.0,21.0,2.2,16.0,25.0,17.52,8.96
2018,8,15,6,15,25.0,32.0,2.2,16.4,35.5,26.85,17.75
2018,8,15,6,30,13.0,43.0,2.2,16.8,46.0,35.65,25.81
2018,8,15,6,45,6.5,60.0,2.2,17.2,61.5,49.32,38.02
2018,8,15,7,0,0.0,77.0,2.2,17.6,77.0,62.6,49.7
2018,8,15,7,15,0.0,90.0,2.2,18.05,90.0,72.92,58.56
2018,8,15,7,30,0.0,103.0,2.2,18.5,103.0,83.16,67.19
2018,8,15,7,45,0.0,114.5,2.15,18.95,114.5,92.26,74.67
2018,8,15,8,0,0.0,126.0,2.1,19.4,126.0,101.28,81.98
2018,8,15,8,15,25.0,162.5,2.1,19.85,177.0,123.51,95.55
2018,8,15,8,30,50.0,199.0,2.1,20.3,228.0,154.38,118.23
2018,8,15,8,45,80.5,232.0,2.1,20.75,283.5,187.89,142.62
2018,8,15,9,0,111.0,265.0,2.1,21.2,339.0,221.43,167.35
2018,8,15,9,15,269.5,246.5,2.15,21.65,440.5,262.39,194.62
2018,8,15,9,30,428.0,228.0,2.2,22.1,542.0,324.67,240.68
2018,8,15,9,45,634.0,173.0,2.25,22.55,663.0,399.61,297.39
2018,8,15,10,0,840.0,118.0,2.3,23.0,784.0,497.56,372.17
2018,8,15,10,15,848.5,119.0,2.35,23.3,813.0,552.12,415.5
2018,8,15,10,30,857.0,120.0,2.4,23.6,842.0,605.74,456.99
2018,8,15,10,45,863.5,120.0,2.5,23.95,864.0,656.08,495.06
2018,8,15,11,0,870.0,120.0,2.6,24.3,886.0,704.8,530.97
2018,8,15,11,15,874.0,121.0,2.65,24.45,901.0,750.7,564.19
2018,8,15,11,30,878.0,122.0,2.7,24.6,916.0,794.35,593.97
2018,8,15,11,45,880.5,121.5,2.8,24.75,923.0,833.06,620.01
2018,8,15,12,0,883.0,121.0,2.9,24.9,930.0,869.01,644.12
2018,8,15,12,15,882.0,121.5,2.95,24.9,929.0,899.87,664.82
2018,8,15,12,30,881.0,122.0,3.0,24.9,928.0,927.48,683.38
2018,8,15,12,45,878.0,122.5,3.1,24.9,919.5,949.86,698.91
2018,8,15,13,0,875.0,123.0,3.2,24.9,911.0,968.68,712.21
2018,8,15,13,15,872.0,121.5,3.25,24.75,895.0,981.89,722.01
2018,8,15,13,30,869.0,120.0,3.3,24.6,879.0,991.34,729.52
2018,8,15,13,45,864.0,118.0,3.35,24.45,855.5,994.5,733.05
2018,8,15,14,0,859.0,116.0,3.4,24.3,832.0,993.83,734.25
2018,8,15,14,15,851.5,114.5,3.45,23.95,802.5,987.4,732.37
2018,8,15,14,30,844.0,113.0,3.5,23.6,773.0,977.27,728.17
2018,8,15,14,45,834.5,111.0,3.5,23.3,737.5,961.01,719.49
2018,8,15,15,0,825.0,109.0,3.5,23.0,702.0,952.92,716.45
2018,8,15,15,15,811.5,106.0,3.5,23.0,660.5,924.57,698.82
2018,8,15,15,30,798.0,103.0,3.5,23.0,619.0,893.19,679.2
2018,8,15,15,45,780.5,99.5,3.5,22.15,573.5,854.76,656.71
2018,8,15,16,0,763.0,96.0,3.5,21.3,528.0,813.98,632.17
2018,8,15,16,15,740.0,92.0,3.45,20.85,479.5,765.85,600.62
2018,8,15,16,30,717.0,88.0,3.4,20.4,431.0,716.34,567.46
2018,8,15,16,45,686.0,83.0,3.35,19.9,380.5,662.21,530.16
2018,8,15,17,0,655.0,78.0,3.3,19.4,330.0,604.45,489.02
2018,8,15,17,15,611.0,72.5,3.25,18.95,279.5,537.53,438.43
2018,8,15,17,30,567.0,67.0,3.2,18.5,229.0,472.73,386.95
2018,8,15,17,45,503.0,59.0,3.1,18.0,181.0,395.65,323.44
2018,8,15,18,0,439.0,51.0,3.0,17.5,133.0,323.8,261.83
2018,8,15,18,15,343.5,40.5,2.9,17.15,92.0,239.81,188.29
2018,8,15,18,30,248.0,30.0,2.8,16.8,51.0,165.89,111.96
2018,8,15,18,45,139.5,17.5,2.7,16.5,27.5,66.61,0.0
2018,8,15,19,0,31.0,5.0,2.6,16.2,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.55,16.05,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.3,14.1,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.5,14.6,9.0,6.83,0.0
2018,8,16,5,45,128.5,18.5,1.7,15.15,29.0,14.41,0.0
2018,8,16,6,0,194.0,29.0,1.9,15.7,49.0,22.41,12.95
2018,8,16,6,15,254.0,40.5,1.9,16.2,82.5,30.99,21.34
2018,8,16,6,30,314.0,52.0,1.9,16.7,116.0,39.37,29.08
2018,8,16,6,45,205.5,68.5,1.9,17.15,115.5,52.28,40.63
2018,8,16,7,0,97.0,85.0,1.9,17.6,115.0,65.66,52.38
2018,8,16,7,15,73.0,100.0,1.9,18.15,125.0,75.95,61.18
2018,8,16,7,30,49.0,115.0,1.9,18.7,135.0,89.46,72.58
2018,8,16,7,45,35.0,143.0,1.95,19.2,158.0,108.34,88.39
2018,8,16,8,0,21.0,171.0,2.0,19.7,181.0,132.59,108.47
2018,8,16,8,15,181.0,185.0,2.0,20.3,289.0,136.95,103.65
2018,8,16,8,30,341.0,199.0,2.0,20.9,397.0,171.09,119.8
2018,8,16,8,45,582.5,148.5,2.05,21.45,519.5,197.86,128.54
2018,8,16,9,0,824.0,98.0,2.1,22.0,642.0,262.33,171.96
2018,8,16,9,15,833.0,102.0,2.1,22.55,681.5,327.37,227.38
2018,8,16,9,30,842.0,106.0,2.1,23.1,721.0,386.83,278.19
2018,8,16,9,45,846.5,110.5,2.1,23.65,754.5,444.68,326.6
2018,8,16,10,0,851.0,115.0,2.1,24.2,788.0,501.63,372.67
2018,8,16,10,15,859.0,116.0,2.1,24.7,817.0,556.56,415.67
2018,8,16,10,30,867.0,117.0,2.1,25.2,846.0,610.46,456.39
2018,8,16,10,45,873.5,117.0,2.05,25.7,868.0,661.33,493.32
2018,8,16,11,0,880.0,117.0,2.0,26.2,890.0,710.53,527.81
2018,8,16,11,15,884.0,117.5,2.05,26.65,905.0,756.45,559.76
2018,8,16,11,30,888.0,118.0,2.1,27.1,920.0,800.08,588.0
2018,8,16,11,45,890.5,117.5,2.15,27.55,927.0,839.13,612.65
2018,8,16,12,0,893.0,117.0,2.2,28.0,934.0,875.38,635.28
2018,8,16,12,15,891.0,118.5,2.3,28.2,933.0,906.55,655.56
2018,8,16,12,30,889.0,120.0,2.4,28.4,932.0,934.39,673.73
2018,8,16,12,45,885.5,120.5,2.5,28.6,922.5,956.45,688.22
2018,8,16,13,0,882.0,121.0,2.6,28.8,913.0,974.89,700.51
2018,8,16,13,15,878.5,120.0,2.7,28.7,897.0,988.15,710.46
2018,8,16,13,30,875.0,119.0,2.8,28.6,881.0,997.63,718.16
2018,8,16,13,45,869.5,117.5,2.9,28.5,857.5,1000.79,721.98
2018,8,16,14,0,864.0,116.0,3.0,28.4,834.0,1000.11,723.5
2018,8,16,14,15,857.5,113.5,3.05,28.15,804.0,993.55,721.4
2018,8,16,14,30,851.0,111.0,3.1,27.9,774.0,983.23,717.01
2018,8,16,14,45,842.0,108.5,3.1,27.65,738.5,966.76,708.33
2018,8,16,15,0,833.0,106.0,3.1,27.4,703.0,946.8,697.44
2018,8,16,15,15,819.0,103.5,3.1,27.4,661.0,929.78,687.89
2018,8,16,15,30,805.0,101.0,3.1,27.4,619.0,898.28,668.64
2018,8,16,15,45,788.5,97.5,3.15,26.55,573.5,860.5,647.58
2018,8,16,16,0,772.0,94.0,3.2,25.7,528.0,820.31,624.42
2018,8,16,16,15,750.0,90.0,3.15,25.1,479.5,772.66,594.33
2018,8,16,16,30,728.0,86.0,3.1,24.5,431.0,723.55,562.56
2018,8,16,16,45,697.5,81.0,3.05,23.85,380.5,669.17,526.21
2018,8,16,17,0,667.0,76.0,3.0,23.2,330.0,611.23,486.09
2018,8,16,17,15,624.0,70.0,2.9,22.4,279.0,543.79,436.69
2018,8,16,17,30,581.0,64.0,2.8,21.6,228.0,478.41,386.04
2018,8,16,17,45,517.5,56.5,2.75,20.8,180.0,401.54,324.04
2018,8,16,18,0,454.0,49.0,2.7,20.0,132.0,329.84,263.54
2018,8,16,18,15,357.0,39.0,2.6,19.35,91.0,244.9,189.94
2018,8,16,18,30,260.0,29.0,2.5,18.7,50.0,168.57,108.46
2018,8,16,18,45,146.5,17.0,2.4,18.1,27.0,68.73,0.0
2018,8,16,19,0,33.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.25,17.3,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.1,15.0,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.2,15.5,9.0,6.83,0.0
2018,8,17,5,45,199.0,19.5,1.35,15.95,37.0,16.19,0.0
2018,8,17,6,0,328.0,31.0,1.5,16.4,65.0,25.48,15.3
2018,8,17,6,15,391.5,40.5,1.5,17.0,103.5,32.63,22.65
2018,8,17,6,30,455.0,50.0,1.5,17.6,142.0,39.58,29.13
2018,8,17,6,45,449.5,66.5,1.45,18.2,179.5,51.46,39.72
2018,8,17,7,0,444.0,83.0,1.4,18.8,217.0,61.19,48.22
2018,8,17,7,15,576.5,77.0,1.4,19.5,285.5,57.43,44.76
2018,8,17,7,30,709.0,71.0,1.4,20.2,354.0,58.07,45.07
2018,8,17,7,45,739.0,74.5,1.35,20.85,405.0,60.02,46.48
2018,8,17,8,0,769.0,78.0,1.3,21.5,456.0,61.93,47.82
2018,8,17,8,15,790.5,81.0,1.3,22.3,505.0,81.9,48.56
2018,8,17,8,30,812.0,84.0,1.3,23.1,554.0,140.35,75.97
2018,8,17,8,45,828.5,86.0,1.3,23.85,599.0,206.36,123.36
2018,8,17,9,0,845.0,88.0,1.3,24.6,644.0,266.45,172.01
2018,8,17,9,15,857.5,90.0,1.35,25.35,685.0,326.56,222.71
2018,8,17,9,30,870.0,92.0,1.4,26.1,726.0,387.13,273.4
2018,8,17,9,45,879.5,93.0,1.45,26.9,761.0,445.85,321.41
2018,8,17,10,0,889.0,94.0,1.5,27.7,796.0,504.14,367.38
2018,8,17,10,15,896.0,95.5,1.55,28.25,825.0,560.83,410.85
2018,8,17,10,30,903.0,97.0,1.6,28.8,854.0,616.31,451.9
2018,8,17,10,45,908.5,98.0,1.65,29.3,876.5,668.98,489.71
2018,8,17,11,0,914.0,99.0,1.7,29.8,899.0,719.81,525.11
2018,8,17,11,15,917.5,99.5,1.8,30.25,914.0,766.7,556.99
2018,8,17,11,30,921.0,100.0,1.9,30.7,929.0,811.13,585.25
2018,8,17,11,45,922.5,100.0,1.95,31.1,936.0,850.83,609.88
2018,8,17,12,0,924.0,100.0,2.0,31.5,943.0,887.56,632.42
2018,8,17,12,15,923.0,100.5,2.05,31.65,942.0,919.4,652.39
2018,8,17,12,30,922.0,101.0,2.1,31.8,941.0,947.83,670.21
2018,8,17,12,45,920.0,101.0,2.2,31.9,932.5,971.27,685.6
2018,8,17,13,0,918.0,101.0,2.3,32.0,924.0,991.01,698.78
2018,8,17,13,15,915.0,100.5,2.35,31.95,908.0,1005.46,708.72
2018,8,17,13,30,912.0,100.0,2.4,31.9,892.0,1016.02,716.41
2018,8,17,13,45,907.0,99.0,2.45,31.8,868.5,1020.12,720.39
2018,8,17,14,0,902.0,98.0,2.5,31.7,845.0,1020.25,722.1
2018,8,17,14,15,895.0,96.5,2.55,31.5,814.5,1013.89,720.2
2018,8,17,14,30,888.0,95.0,2.6,31.3,784.0,1003.66,716.03
2018,8,17,14,45,879.0,93.0,2.65,31.05,748.0,987.1,708.08
2018,8,17,15,0,870.0,91.0,2.7,30.8,712.0,966.93,697.9
2018,8,17,15,15,857.0,89.0,2.7,30.8,670.0,939.45,681.87
2018,8,17,15,30,844.0,87.0,2.7,30.8,628.0,908.86,663.81
2018,8,17,15,45,827.5,84.0,2.75,30.0,581.5,870.98,643.24
2018,8,17,16,0,811.0,81.0,2.8,29.2,535.0,839.79,626.81
2018,8,17,16,15,789.5,78.0,2.75,28.6,486.0,792.5,597.76
2018,8,17,16,30,768.0,75.0,2.7,28.0,437.0,743.62,567.06
2018,8,17,16,45,738.0,71.5,2.7,27.4,386.0,686.22,529.68
2018,8,17,17,0,708.0,68.0,2.7,26.8,335.0,628.61,490.93
2018,8,17,17,15,664.5,63.0,2.6,25.9,283.0,559.98,442.5
2018,8,17,17,30,621.0,58.0,2.5,25.0,231.0,496.98,394.58
2018,8,17,17,45,557.0,51.5,2.4,24.1,182.0,419.12,332.84
2018,8,17,18,0,493.0,45.0,2.3,23.2,133.0,346.5,272.44
2018,8,17,18,15,392.5,35.5,2.25,22.45,91.0,258.53,197.18
2018,8,17,18,30,292.0,26.0,2.2,21.7,49.0,178.27,107.22
2018,8,17,18,45,157.5,14.5,2.1,20.95,25.5,70.61,0.0
2018,8,17,19,0,23.0,3.0,2.0,20.2,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.95,19.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.5,1.2,15.45,4.5,0.0,0.0
2018,8,18,5,30,74.0,9.0,1.4,16.0,9.0,7.68,0.0
2018,8,18,5,45,211.0,20.5,1.55,16.6,38.0,17.2,0.0
2018,8,18,6,0,348.0,32.0,1.7,17.2,67.0,26.51,15.9
2018,8,18,6,15,442.5,41.0,1.65,17.85,112.0,33.35,23.14
2018,8,18,6,30,537.0,50.0,1.6,18.5,157.0,40.12,29.47
2018,8,18,6,45,597.0,56.0,1.55,19.15,208.0,44.21,33.22
2018,8,18,7,0,657.0,62.0,1.5,19.8,259.0,48.28,36.77
2018,8,18,7,15,698.0,67.0,1.5,20.75,312.0,55.95,43.25
2018,8,18,7,30,739.0,72.0,1.5,21.7,365.0,59.25,45.81
2018,8,18,7,45,768.0,75.0,1.5,22.7,417.0,60.82,46.81
2018,8,18,8,0,797.0,78.0,1.5,23.7,469.0,62.38,47.77
2018,8,18,8,15,818.5,81.5,1.5,24.55,519.5,84.05,49.02
2018,8,18,8,30,840.0,85.0,1.5,25.4,570.0,144.78,77.6
2018,8,18,8,45,856.5,87.5,1.5,26.25,616.5,212.99,126.25
2018,8,18,9,0,873.0,90.0,1.5,27.1,663.0,275.36,176.3
2018,8,18,9,15,872.5,98.0,1.55,27.75,701.5,338.05,229.08
2018,8,18,9,30,872.0,106.0,1.6,28.4,740.0,399.7,280.5
2018,8,18,9,45,864.5,117.0,1.65,29.05,771.5,459.46,329.08
2018,8,18,10,0,857.0,128.0,1.7,29.7,803.0,516.51,373.83
2018,8,18,10,15,864.5,130.0,1.8,30.15,832.0,573.06,417.03
2018,8,18,10,30,872.0,132.0,1.9,30.6,861.0,628.09,457.76
2018,8,18,10,45,877.5,133.5,1.95,31.05,883.5,680.14,494.92
2018,8,18,11,0,883.0,135.0,2.0,31.5,906.0,730.43,529.78
2018,8,18,11,15,886.0,136.0,2.1,31.8,921.0,776.53,561.62
2018,8,18,11,30,889.0,137.0,2.2,32.1,936.0,820.25,590.25
2018,8,18,11,45,890.5,137.0,2.25,32.4,942.5,859.32,614.66
2018,8,18,12,0,892.0,137.0,2.3,32.7,949.0,895.52,637.09
2018,8,18,12,15,887.5,140.0,2.4,32.75,947.0,926.08,656.93
2018,8,18,12,30,883.0,143.0,2.5,32.8,945.0,953.21,674.66
2018,8,18,12,45,875.5,145.5,2.55,32.85,934.5,973.54,687.74
2018,8,18,13,0,868.0,148.0,2.6,32.9,924.0,990.14,698.63
2018,8,18,13,15,864.5,147.0,2.7,32.75,907.5,1003.59,708.7
2018,8,18,13,30,861.0,146.0,2.8,32.6,891.0,1027.57,725.55
2018,8,18,13,45,856.5,143.5,2.85,32.45,867.5,1031.0,729.11
2018,8,18,14,0,852.0,141.0,2.9,32.3,844.0,1030.47,730.53
2018,8,18,14,15,844.5,138.5,2.95,32.05,813.5,1023.02,728.04
2018,8,18,14,30,837.0,136.0,3.0,31.8,783.0,1011.72,723.28
2018,8,18,14,45,826.5,132.5,3.0,31.5,746.0,992.6,713.37
2018,8,18,15,0,816.0,129.0,3.0,31.2,709.0,969.93,701.25
2018,8,18,15,15,801.0,126.0,3.0,31.2,666.5,940.1,683.64
2018,8,18,15,30,786.0,123.0,3.0,31.2,624.0,907.24,664.02
2018,8,18,15,45,767.0,118.5,3.0,30.35,577.0,866.28,641.05
2018,8,18,16,0,748.0,114.0,3.0,29.5,530.0,828.76,620.0
2018,8,18,16,15,723.0,108.5,2.95,28.85,479.5,777.29,588.02
2018,8,18,16,30,698.0,103.0,2.9,28.2,429.0,724.65,554.52
2018,8,18,16,45,663.5,96.5,2.85,27.5,377.0,662.57,513.38
2018,8,18,17,0,629.0,90.0,2.8,26.8,325.0,600.85,471.09
2018,8,18,17,15,580.0,82.5,2.65,25.85,273.0,528.7,418.2
2018,8,18,17,30,531.0,75.0,2.5,24.9,221.0,459.13,365.06
2018,8,18,17,45,462.5,64.5,2.35,23.95,172.0,377.86,300.42
2018,8,18,18,0,394.0,54.0,2.2,23.0,123.0,302.37,237.8
2018,8,18,18,15,297.0,40.5,2.15,22.1,82.5,215.64,163.88
2018,8,18,18,30,200.0,27.0,2.1,21.2,42.0,138.0,75.99
2018,8,18,18,45,106.0,14.5,2.05,20.35,22.0,51.54,0.0
2018,8,18,19,0,12.0,2.0,2.0,19.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.0,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,15,21.0,3.5,1.4,14.4,3.5,0.0,0.0
2018,8,19,5,30,42.0,7.0,1.6,14.9,7.0,5.97,0.0
2018,8,19,5,45,148.0,20.5,1.75,15.45,33.0,16.0,0.0
2018,8,19,6,0,254.0,34.0,1.9,16.0,59.0,26.4,15.7
2018,8,19,6,15,309.0,45.5,1.9,16.55,94.0,34.97,24.64
2018,8,19,6,30,364.0,57.0,1.9,17.1,129.0,43.34,32.44
2018,8,19,6,45,188.0,79.5,1.9,17.65,117.5,59.61,46.93
2018,8,19,7,0,12.0,102.0,1.9,18.2,106.0,80.02,64.77
2018,8,19,7,15,28.5,126.0,1.95,18.85,137.0,94.73,77.29
2018,8,19,7,30,45.0,150.0,2.0,19.5,168.0,111.11,90.96
2018,8,19,7,45,134.5,172.5,2.0,20.15,236.0,122.36,100.0
2018,8,19,8,0,224.0,195.0,2.0,20.8,304.0,130.68,106.42
2018,8,19,8,15,475.0,159.0,2.05,21.45,422.0,118.45,83.02
2018,8,19,8,30,726.0,123.0,2.1,22.1,540.0,155.19,91.39
2018,8,19,8,45,769.5,119.5,2.1,22.75,594.0,216.77,134.95
2018,8,19,9,0,813.0,116.0,2.1,23.4,648.0,276.57,182.67
2018,8,19,9,15,828.5,118.5,2.15,24.0,690.5,337.44,234.28
2018,8,19,9,30,844.0,121.0,2.2,24.6,733.0,399.29,286.36
2018,8,19,9,45,855.0,123.5,2.25,25.2,769.5,459.96,336.4
2018,8,19,10,0,866.0,126.0,2.3,25.8,806.0,521.01,385.06
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,577.42,429.1
2018,8,19,10,30,883.0,128.0,2.4,26.6,865.0,632.79,470.95
2018,8,19,10,45,890.5,129.0,2.45,27.0,889.0,686.27,510.14
2018,8,19,11,0,898.0,130.0,2.5,27.4,913.0,738.14,547.08
2018,8,19,11,15,903.0,130.0,2.55,27.65,928.5,785.51,580.35
2018,8,19,11,30,908.0,130.0,2.6,27.9,944.0,830.58,610.01
2018,8,19,11,45,910.0,130.5,2.65,28.15,951.5,871.15,636.08
2018,8,19,12,0,912.0,131.0,2.7,28.4,959.0,908.83,660.09
2018,8,19,12,15,913.5,129.5,2.7,28.55,958.0,941.19,680.41
2018,8,19,12,30,915.0,128.0,2.7,28.7,957.0,970.23,698.54
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,994.86,714.44
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,1015.85,728.11
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,1030.13,737.47
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,1040.48,744.52
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,1044.86,748.11
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,1045.23,749.37
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,1039.13,747.15
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,1029.13,742.64
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,1004.55,729.33
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,988.77,721.84
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,956.75,702.68
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,921.68,681.51
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,850.08,637.37
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,774.26,589.23
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,743.89,571.47
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,710.08,550.55
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,672.84,526.52
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,633.15,499.94
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,532.18,425.57
