Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,0,804.0,88.0,3.4,21.4,517.0,921.71,707.99
2018,9,28,15,15,781.5,85.0,3.4,21.4,472.0,881.22,681.83
2018,9,28,15,30,759.0,82.0,3.4,21.4,427.0,838.31,653.64
2018,9,28,15,45,730.0,77.5,3.4,20.45,379.0,785.58,620.05
2018,9,28,16,0,701.0,73.0,3.4,19.5,331.0,737.04,588.4
2018,9,28,16,15,660.5,67.5,3.35,18.9,281.5,671.71,541.75
2018,9,28,16,30,620.0,62.0,3.3,18.3,232.0,606.99,493.59
2018,9,28,16,45,554.0,54.5,3.2,17.7,182.5,521.57,426.6
2018,9,28,17,0,488.0,47.0,3.1,17.1,133.0,440.17,359.28
2018,9,28,17,15,379.0,37.5,2.95,16.6,90.5,332.94,265.64
2018,9,28,17,30,270.0,28.0,2.8,16.1,48.0,229.22,139.65
2018,9,28,17,45,144.0,15.5,2.65,15.55,25.0,92.54,0.0
2018,9,28,18,0,18.0,3.0,2.5,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.35,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,13.0,4.0,0.0,0.0
2018,9,29,6,15,49.0,18.0,1.4,13.8,21.5,15.36,0.0
2018,9,29,6,30,80.0,32.0,1.6,14.6,39.0,24.82,13.41
2018,9,29,6,45,279.5,41.0,1.8,15.4,89.5,31.56,21.65
2018,9,29,7,0,479.0,50.0,2.0,16.2,140.0,40.13,29.66
2018,9,29,7,15,551.0,56.0,1.95,16.7,189.5,44.19,33.5
2018,9,29,7,30,623.0,62.0,1.9,17.2,239.0,48.31,37.19
2018,9,29,7,45,605.0,77.0,1.9,17.75,276.0,58.33,45.92
2018,9,29,8,0,587.0,92.0,1.9,18.3,313.0,73.53,58.98
2018,9,29,8,15,551.5,113.5,1.85,18.8,343.5,130.25,82.05
2018,9,29,8,30,516.0,135.0,1.8,19.3,374.0,180.27,120.07
2018,9,29,8,45,540.5,144.5,1.7,19.8,416.5,231.51,161.45
2018,9,29,9,0,565.0,154.0,1.6,20.3,459.0,285.66,206.72
2018,9,29,9,15,690.5,127.0,1.65,20.7,527.5,350.02,258.11
2018,9,29,9,30,816.0,100.0,1.7,21.1,596.0,426.76,319.6
2018,9,29,9,45,833.5,100.5,1.7,21.55,631.5,487.59,369.24
2018,9,29,10,0,851.0,101.0,1.7,22.0,667.0,548.79,417.45
2018,9,29,10,15,837.0,111.5,1.8,22.3,686.5,601.22,458.23
2018,9,29,10,30,823.0,122.0,1.9,22.6,706.0,650.29,495.27
2018,9,29,10,45,851.0,114.5,1.95,22.85,732.5,707.32,537.2
2018,9,29,11,0,879.0,107.0,2.0,23.1,759.0,758.72,573.97
2018,9,29,11,15,823.5,127.5,2.1,23.3,746.0,784.12,590.9
2018,9,29,11,30,768.0,148.0,2.2,23.5,733.0,796.56,599.21
2018,9,29,11,45,685.0,169.0,2.25,23.65,692.5,784.74,590.84
2018,9,29,12,0,602.0,190.0,2.3,23.8,652.0,760.52,573.58
2018,9,29,12,15,461.5,208.0,2.4,23.9,561.0,664.47,505.3
2018,9,29,12,30,321.0,226.0,2.5,24.0,470.0,567.35,434.25
2018,9,29,12,45,509.5,189.0,2.55,24.05,568.5,731.13,556.09
2018,9,29,13,0,698.0,152.0,2.6,24.1,667.0,889.57,665.4
2018,9,29,13,15,793.0,122.5,2.65,24.05,692.5,957.48,710.61
2018,9,29,13,30,888.0,93.0,2.7,24.0,718.0,1016.89,750.62
2018,9,29,13,45,866.5,95.5,2.75,23.95,685.5,1004.57,743.65
2018,9,29,14,0,845.0,98.0,2.8,23.9,653.0,988.42,734.93
2018,9,29,14,15,818.0,98.0,2.85,23.7,612.0,972.24,726.72
2018,9,29,14,30,791.0,98.0,2.9,23.5,571.0,940.52,708.06
2018,9,29,14,45,802.5,90.5,2.95,23.3,542.0,934.59,706.95
2018,9,29,15,0,814.0,83.0,3.0,23.1,513.0,924.57,702.92
2018,9,29,15,15,792.0,80.0,3.0,23.1,468.0,884.3,677.15
2018,9,29,15,30,770.0,77.0,3.0,23.1,423.0,841.61,649.52
2018,9,29,15,45,713.0,77.0,3.0,22.45,369.0,768.97,601.43
2018,9,29,16,0,656.0,77.0,3.0,21.8,315.0,702.85,556.58
2018,9,29,16,15,636.5,68.5,2.9,21.3,270.5,652.56,520.99
2018,9,29,16,30,617.0,60.0,2.8,20.8,226.0,601.39,482.97
2018,9,29,16,45,548.5,53.0,2.75,20.3,177.0,515.0,415.86
2018,9,29,17,0,480.0,46.0,2.7,19.8,128.0,432.83,348.51
2018,9,29,17,15,369.5,36.5,2.5,19.15,86.5,325.19,255.08
2018,9,29,17,30,259.0,27.0,2.3,18.5,45.0,218.38,114.6
2018,9,29,17,45,137.5,15.0,2.1,17.85,23.5,88.37,0.0
2018,9,29,18,0,16.0,3.0,1.9,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.65,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.5,0.4,16.05,28.5,15.79,0.0
2018,9,30,6,30,248.0,32.0,0.4,16.4,53.0,24.91,12.92
2018,9,30,6,45,352.0,43.0,0.4,16.8,95.5,35.21,24.64
2018,9,30,7,0,456.0,54.0,0.4,17.2,138.0,43.5,32.5
2018,9,30,7,15,526.0,61.0,0.4,17.75,187.0,48.16,36.86
2018,9,30,7,30,596.0,68.0,0.4,18.3,236.0,52.84,41.02
2018,9,30,7,45,644.0,72.5,0.35,18.9,286.0,55.4,43.15
2018,9,30,8,0,692.0,77.0,0.3,19.5,336.0,65.48,43.78
2018,9,30,8,15,723.0,81.0,0.3,20.05,384.0,125.71,71.08
2018,9,30,8,30,754.0,85.0,0.3,20.6,432.0,184.68,111.85
2018,9,30,8,45,777.0,88.0,0.3,21.2,476.0,244.71,160.2
2018,9,30,9,0,800.0,91.0,0.3,21.8,520.0,307.03,212.29
2018,9,30,9,15,816.5,93.5,0.3,22.2,559.5,368.66,263.85
2018,9,30,9,30,833.0,96.0,0.3,22.6,599.0,431.17,314.62
2018,9,30,9,45,845.5,97.5,0.3,23.05,632.5,491.49,361.93
2018,9,30,10,0,858.0,99.0,0.3,23.5,666.0,550.52,406.44
2018,9,30,10,15,867.0,100.5,0.45,23.8,693.0,607.04,449.42
2018,9,30,10,30,876.0,102.0,0.6,24.1,720.0,662.38,490.48
2018,9,30,10,45,878.0,104.0,0.75,24.45,738.0,711.96,526.53
2018,9,30,11,0,880.0,106.0,0.9,24.8,756.0,759.2,559.82
2018,9,30,11,15,886.0,105.5,1.0,25.0,768.0,804.58,589.73
2018,9,30,11,30,892.0,105.0,1.1,25.2,780.0,847.49,617.85
2018,9,30,11,45,846.5,125.0,1.2,25.4,768.0,873.66,635.04
2018,9,30,12,0,801.0,145.0,1.3,25.6,756.0,885.99,643.53
2018,9,30,12,15,644.0,211.0,1.35,25.55,700.5,843.96,616.47
2018,9,30,12,30,487.0,277.0,1.4,25.5,645.0,778.12,570.84
2018,9,30,12,45,440.0,290.0,1.5,25.5,618.0,761.97,561.1
2018,9,30,13,0,393.0,303.0,1.6,25.5,591.0,723.23,535.78
2018,9,30,13,15,352.0,305.5,1.65,25.2,558.0,695.18,517.71
2018,9,30,13,30,311.0,308.0,1.7,24.9,525.0,664.72,497.59
2018,9,30,13,45,264.0,302.5,1.75,24.6,481.5,617.06,465.14
2018,9,30,14,0,217.0,297.0,1.8,24.3,438.0,545.5,415.4
2018,9,30,14,15,293.5,263.5,1.85,24.0,443.5,609.22,465.42
2018,9,30,14,30,370.0,230.0,1.9,23.7,449.0,647.37,496.48
2018,9,30,14,45,386.0,205.0,2.0,23.4,419.5,654.36,503.92
2018,9,30,15,0,402.0,180.0,2.1,23.1,390.0,636.58,494.44
2018,9,30,15,15,240.5,179.5,2.1,23.1,302.0,453.99,357.92
2018,9,30,15,30,79.0,179.0,2.1,23.1,214.0,262.47,207.94
2018,9,30,15,45,52.5,142.0,2.2,22.6,164.0,194.18,154.64
2018,9,30,16,0,26.0,105.0,2.3,22.1,114.0,127.41,100.52
2018,9,30,16,15,13.0,80.5,2.25,21.7,85.0,81.12,62.35
2018,9,30,16,30,0.0,56.0,2.2,21.3,56.0,46.46,33.18
2018,9,30,16,45,0.0,43.5,2.15,20.85,43.5,35.97,24.35
2018,9,30,17,0,0.0,31.0,2.1,20.4,31.0,25.59,15.48
2018,9,30,17,15,0.0,21.5,1.95,19.95,21.5,17.73,8.5
2018,9,30,17,30,0.0,12.0,1.8,19.5,12.0,9.88,0.0
2018,9,30,17,45,0.0,6.0,1.65,19.0,6.0,5.12,0.0
2018,9,30,18,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,23.5,14.0,0.8,15.5,15.5,11.95,0.0
2018,10,1,6,30,43.0,27.0,0.8,15.8,30.0,21.56,9.94
2018,10,1,6,45,83.0,44.0,0.8,16.1,56.5,34.58,24.08
2018,10,1,7,0,123.0,61.0,0.8,16.4,83.0,46.22,34.92
2018,10,1,7,15,152.0,79.0,0.75,17.05,115.0,58.92,46.36
2018,10,1,7,30,181.0,97.0,0.7,17.7,147.0,71.26,57.2
2018,10,1,7,45,147.0,108.5,0.7,18.35,154.5,81.73,66.14
2018,10,1,8,0,113.0,120.0,0.7,19.0,162.0,91.28,69.73
2018,10,1,8,15,61.5,128.5,0.75,19.8,152.0,105.95,79.98
2018,10,1,8,30,10.0,137.0,0.8,20.6,142.0,112.01,86.28
2018,10,1,8,45,70.5,183.0,0.85,21.4,220.5,160.52,122.26
2018,10,1,9,0,131.0,229.0,0.9,22.2,299.0,220.05,166.82
2018,10,1,9,15,197.0,234.5,0.95,22.75,348.5,260.51,196.94
2018,10,1,9,30,263.0,240.0,1.0,23.3,398.0,311.25,235.47
2018,10,1,9,45,174.0,261.0,1.0,23.85,368.0,304.24,231.24
2018,10,1,10,0,85.0,282.0,1.0,24.4,338.0,284.27,216.14
2018,10,1,10,15,222.0,285.5,1.0,24.85,439.5,381.98,289.66
2018,10,1,10,30,359.0,289.0,1.0,25.3,541.0,496.65,373.02
2018,10,1,10,45,365.0,290.0,1.05,25.75,552.0,525.64,393.06
2018,10,1,11,0,371.0,291.0,1.1,26.2,563.0,554.04,413.05
2018,10,1,11,15,494.5,253.0,1.15,26.35,621.5,649.11,481.29
2018,10,1,11,30,618.0,215.0,1.2,26.5,680.0,745.39,548.3
2018,10,1,11,45,427.5,268.0,1.3,26.7,590.5,657.37,485.35
2018,10,1,12,0,237.0,321.0,1.4,26.9,501.0,545.22,404.99
2018,10,1,12,15,131.5,291.0,1.5,26.9,391.0,411.92,309.64
2018,10,1,12,30,26.0,261.0,1.6,26.9,281.0,269.97,203.2
2018,10,1,12,45,37.0,280.0,1.75,26.9,307.5,303.25,229.27
2018,10,1,13,0,48.0,299.0,1.9,26.9,334.0,337.91,255.59
2018,10,1,13,15,105.0,310.0,1.95,26.8,383.5,411.12,311.79
2018,10,1,13,30,162.0,321.0,2.0,26.7,433.0,507.87,383.64
2018,10,1,13,45,212.5,304.0,2.05,26.55,445.0,544.93,412.34
2018,10,1,14,0,263.0,287.0,2.1,26.4,457.0,603.36,456.14
2018,10,1,14,15,284.0,266.5,2.1,26.15,441.0,603.71,458.26
2018,10,1,14,30,305.0,246.0,2.1,25.9,425.0,601.99,459.41
2018,10,1,14,45,335.5,221.0,2.1,25.6,405.5,601.83,462.2
2018,10,1,15,0,366.0,196.0,2.1,25.3,386.0,598.68,462.89
2018,10,1,15,15,393.5,170.5,2.1,25.3,358.0,610.81,473.54
2018,10,1,15,30,421.0,145.0,2.1,25.3,330.0,597.57,466.2
2018,10,1,15,45,338.0,133.5,2.0,24.6,271.0,498.44,393.57
2018,10,1,16,0,255.0,122.0,1.9,23.9,212.0,382.93,306.6
2018,10,1,16,15,416.5,89.5,1.85,23.4,209.5,487.66,391.14
2018,10,1,16,30,578.0,57.0,1.8,22.9,207.0,565.41,448.9
2018,10,1,16,45,466.5,51.5,1.7,22.4,155.0,450.81,359.77
2018,10,1,17,0,355.0,46.0,1.6,21.9,103.0,344.12,273.11
2018,10,1,17,15,242.0,32.5,1.45,21.35,65.0,232.81,177.49
2018,10,1,17,30,129.0,19.0,1.3,20.8,27.0,124.73,28.53
2018,10,1,17,45,64.5,9.5,1.15,20.3,13.5,43.4,0.0
2018,10,1,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.45,17.5,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.4,17.5,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.0,0.45,17.7,12.0,10.24,0.0
2018,10,2,6,30,4.0,23.0,0.5,17.9,23.0,18.83,7.33
2018,10,2,6,45,16.5,43.0,0.5,18.05,45.5,34.08,23.39
2018,10,2,7,0,29.0,63.0,0.5,18.2,68.0,49.0,37.03
2018,10,2,7,15,53.5,84.0,0.55,18.7,97.0,64.39,50.76
2018,10,2,7,30,78.0,105.0,0.6,19.2,126.0,79.54,63.98
2018,10,2,7,45,139.5,125.0,0.6,19.75,172.5,91.66,74.28
2018,10,2,8,0,201.0,145.0,0.6,20.3,219.0,108.76,82.67
2018,10,2,8,15,294.5,149.0,0.65,20.95,274.0,135.64,94.72
2018,10,2,8,30,388.0,153.0,0.7,21.6,329.0,176.22,120.82
2018,10,2,8,45,400.0,171.5,0.75,22.25,368.5,223.66,158.56
2018,10,2,9,0,412.0,190.0,0.8,22.9,408.0,272.84,198.46
2018,10,2,9,15,415.5,197.0,0.95,23.5,431.0,311.59,230.72
2018,10,2,9,30,419.0,204.0,1.1,24.1,454.0,350.3,262.42
2018,10,2,9,45,605.0,157.5,1.2,24.7,541.0,432.72,324.79
2018,10,2,10,0,791.0,111.0,1.3,25.3,628.0,529.31,397.22
2018,10,2,10,15,827.0,102.0,1.3,25.7,661.5,589.03,441.62
2018,10,2,10,30,863.0,93.0,1.3,26.1,695.0,647.11,483.87
2018,10,2,10,45,776.5,134.0,1.35,26.55,687.0,677.41,504.24
2018,10,2,11,0,690.0,175.0,1.4,27.0,679.0,697.12,516.57
2018,10,2,11,15,558.0,227.0,1.4,27.25,638.5,674.31,498.89
2018,10,2,11,30,426.0,279.0,1.4,27.5,598.0,645.01,476.3
2018,10,2,11,45,505.5,251.5,1.4,27.75,631.5,708.58,521.41
2018,10,2,12,0,585.0,224.0,1.4,28.0,665.0,780.37,570.21
2018,10,2,12,15,676.0,186.0,1.35,28.1,692.5,848.94,615.51
2018,10,2,12,30,767.0,148.0,1.3,28.2,720.0,909.48,652.93
2018,10,2,12,45,703.0,173.5,1.3,28.3,691.0,902.88,648.13
2018,10,2,13,0,639.0,199.0,1.3,28.4,662.0,883.38,636.01
2018,10,2,13,15,504.5,231.0,1.35,28.3,590.0,787.77,573.59
2018,10,2,13,30,370.0,263.0,1.4,28.2,518.0,673.9,497.09
2018,10,2,13,45,302.0,271.5,1.45,28.15,474.0,620.72,461.21
2018,10,2,14,0,234.0,280.0,1.5,28.1,430.0,543.81,407.66
2018,10,2,14,15,313.0,247.0,1.65,27.8,436.5,610.1,459.26
2018,10,2,14,30,392.0,214.0,1.8,27.5,443.0,673.34,507.37
2018,10,2,14,45,457.0,183.0,1.9,27.25,431.5,699.18,529.23
2018,10,2,15,0,522.0,152.0,2.0,27.0,420.0,719.54,547.17
2018,10,2,15,15,449.0,150.0,2.0,27.0,365.5,638.84,490.8
2018,10,2,15,30,376.0,148.0,2.0,27.0,311.0,559.49,434.06
2018,10,2,15,45,363.0,131.5,2.25,26.1,274.0,518.44,407.87
2018,10,2,16,0,350.0,115.0,2.5,25.2,237.0,476.47,379.37
2018,10,2,16,15,364.5,96.0,2.55,24.55,205.0,453.3,363.58
2018,10,2,16,30,379.0,77.0,2.6,23.9,173.0,427.21,344.13
2018,10,2,16,45,320.0,63.5,2.7,23.2,132.0,351.34,282.97
2018,10,2,17,0,261.0,50.0,2.8,22.5,91.0,280.14,223.05
2018,10,2,17,15,178.5,35.5,2.75,21.85,58.5,197.97,149.03
2018,10,2,17,30,96.0,21.0,2.7,21.2,26.0,107.57,0.0
2018,10,2,17,45,48.0,10.5,2.65,20.55,13.0,35.18,0.0
2018,10,2,18,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.7,2.0,0.0,0.0
2018,10,3,6,15,32.0,14.5,0.5,18.0,15.5,12.38,0.0
2018,10,3,6,30,45.0,26.0,0.5,18.3,29.0,20.73,7.87
2018,10,3,6,45,84.0,44.0,0.55,18.55,56.5,34.4,23.52
2018,10,3,7,0,123.0,62.0,0.6,18.8,84.0,46.84,35.02
2018,10,3,7,15,104.5,72.5,0.7,19.1,95.0,55.98,43.36
2018,10,3,7,30,86.0,83.0,0.8,19.4,106.0,63.74,50.27
2018,10,3,7,45,56.5,99.5,0.95,19.7,116.0,77.44,62.11
2018,10,3,8,0,27.0,116.0,1.1,20.0,126.0,89.81,69.03
2018,10,3,8,15,75.0,150.5,1.2,20.35,183.0,122.12,92.56
2018,10,3,8,30,123.0,185.0,1.3,20.7,240.0,160.58,120.63
2018,10,3,8,45,75.5,182.5,1.45,21.1,217.5,161.58,123.28
2018,10,3,9,0,28.0,180.0,1.6,21.5,195.0,153.91,118.76
2018,10,3,9,15,165.0,205.5,1.65,21.95,302.5,227.77,174.11
2018,10,3,9,30,302.0,231.0,1.7,22.4,410.0,321.28,245.18
2018,10,3,9,45,327.0,250.0,1.75,22.8,454.0,372.26,284.67
2018,10,3,10,0,352.0,269.0,1.8,23.2,498.0,426.16,325.78
2018,10,3,10,15,358.5,275.5,1.85,23.6,516.5,460.95,352.11
2018,10,3,10,30,365.0,282.0,1.9,24.0,535.0,495.67,377.94
2018,10,3,10,45,341.0,291.0,1.9,24.4,532.5,511.55,389.06
2018,10,3,11,0,317.0,300.0,1.9,24.8,530.0,524.33,397.67
2018,10,3,11,15,257.5,304.5,1.95,24.9,493.0,502.16,380.98
2018,10,3,11,30,198.0,309.0,2.0,25.0,456.0,460.04,349.78
2018,10,3,11,45,191.5,312.5,2.1,25.1,455.5,469.72,357.25
2018,10,3,12,0,185.0,316.0,2.2,25.2,455.0,478.31,363.58
2018,10,3,12,15,202.5,333.0,2.25,25.0,484.0,522.09,396.08
2018,10,3,12,30,220.0,350.0,2.3,24.8,513.0,566.81,428.84
2018,10,3,12,45,158.0,314.0,2.35,24.6,430.0,477.36,363.72
2018,10,3,13,0,96.0,278.0,2.4,24.4,347.0,383.74,294.36
2018,10,3,13,15,91.5,273.5,2.4,24.2,338.0,358.4,276.43
2018,10,3,13,30,87.0,269.0,2.4,24.0,329.0,352.8,272.79
2018,10,3,13,45,58.5,221.5,2.4,23.75,261.0,274.66,213.31
2018,10,3,14,0,30.0,174.0,2.4,23.5,193.0,196.53,152.55
2018,10,3,14,15,62.5,203.0,2.4,23.3,240.0,262.84,206.16
2018,10,3,14,30,95.0,232.0,2.4,23.1,287.0,331.99,260.93
2018,10,3,14,45,151.5,213.0,2.35,22.95,293.5,388.9,306.9
2018,10,3,15,0,208.0,194.0,2.3,22.8,300.0,421.88,334.63
2018,10,3,15,15,306.5,160.5,2.3,22.8,300.5,493.53,392.45
2018,10,3,15,30,405.0,127.0,2.3,22.8,301.0,560.05,445.24
2018,10,3,15,45,409.5,113.5,2.2,22.5,271.5,537.13,429.04
2018,10,3,16,0,414.0,100.0,2.1,22.2,242.0,512.13,411.3
2018,10,3,16,15,416.0,86.0,1.95,21.9,209.0,482.38,388.81
2018,10,3,16,30,418.0,72.0,1.8,21.6,176.0,450.87,363.76
2018,10,3,16,45,354.5,60.0,1.65,21.35,134.0,372.07,299.4
2018,10,3,17,0,291.0,48.0,1.5,21.1,92.0,298.45,236.82
2018,10,3,17,15,194.5,33.5,1.35,20.55,58.0,205.9,152.87
2018,10,3,17,30,98.0,19.0,1.2,20.0,24.0,103.97,0.0
2018,10,3,17,45,49.0,9.5,1.0,19.45,12.0,34.82,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.05,16.0,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.1,16.1,2.0,0.0,0.0
2018,10,4,6,15,109.0,14.5,1.25,16.4,21.5,12.38,0.0
2018,10,4,6,30,203.0,26.0,1.4,16.7,41.0,20.26,6.73
2018,10,4,6,45,335.0,36.5,1.6,16.95,84.0,29.79,19.65
2018,10,4,7,0,467.0,47.0,1.8,17.2,127.0,37.98,27.5
2018,10,4,7,15,431.5,62.0,1.85,17.45,155.0,48.8,37.34
2018,10,4,7,30,396.0,77.0,1.9,17.7,183.0,57.07,44.78
2018,10,4,7,45,300.0,109.5,1.95,17.95,199.5,80.53,65.28
2018,10,4,8,0,204.0,142.0,2.0,18.2,216.0,104.42,79.64
2018,10,4,8,15,300.0,146.5,2.05,18.6,272.0,135.46,95.52
2018,10,4,8,30,396.0,151.0,2.1,19.0,328.0,177.48,123.47
2018,10,4,8,45,457.5,150.0,2.15,19.45,374.0,221.67,157.86
2018,10,4,9,0,519.0,149.0,2.2,19.9,420.0,273.03,199.89
2018,10,4,9,15,427.0,182.5,2.25,20.2,417.0,305.63,231.23
2018,10,4,9,30,335.0,216.0,2.3,20.5,414.0,323.23,248.77
2018,10,4,9,45,284.0,222.0,2.35,20.8,396.0,329.13,255.39
2018,10,4,10,0,233.0,228.0,2.4,21.1,378.0,328.53,255.99
2018,10,4,10,15,210.0,176.0,2.45,21.25,315.5,285.91,224.27
2018,10,4,10,30,187.0,124.0,2.5,21.4,253.0,245.86,194.02
2018,10,4,10,45,186.0,207.5,2.6,21.55,338.5,327.6,257.19
2018,10,4,11,0,185.0,291.0,2.7,21.7,424.0,408.23,317.62
2018,10,4,11,15,159.0,284.5,2.75,21.8,400.0,394.08,306.33
2018,10,4,11,30,133.0,278.0,2.8,21.9,376.0,376.84,292.94
2018,10,4,11,45,92.5,267.0,2.85,22.0,335.5,339.85,264.0
2018,10,4,12,0,52.0,256.0,2.9,22.1,295.0,283.3,219.78
2018,10,4,12,15,194.5,280.0,2.95,22.1,423.5,459.92,358.21
2018,10,4,12,30,337.0,304.0,3.0,22.1,552.0,647.91,498.31
2018,10,4,12,45,418.5,277.0,3.05,22.15,579.5,729.43,557.75
2018,10,4,13,0,500.0,250.0,3.1,22.2,607.0,793.44,605.18
2018,10,4,13,15,435.5,254.0,3.15,22.1,558.5,744.33,570.03
2018,10,4,13,30,371.0,258.0,3.2,22.0,510.0,669.9,517.42
2018,10,4,13,45,308.0,262.0,3.2,21.9,465.5,616.59,478.61
2018,10,4,14,0,245.0,266.0,3.2,21.8,421.0,561.86,437.94
2018,10,4,14,15,455.0,197.5,3.2,21.6,465.5,718.69,560.29
2018,10,4,14,30,665.0,129.0,3.2,21.4,510.0,857.04,661.49
2018,10,4,14,45,708.0,109.5,3.15,21.2,489.0,868.59,670.3
2018,10,4,15,0,751.0,90.0,3.1,21.0,468.0,869.28,672.64
2018,10,4,15,15,725.0,87.0,3.1,21.0,424.0,826.22,643.95
2018,10,4,15,30,699.0,84.0,3.1,21.0,380.0,787.11,617.94
2018,10,4,15,45,668.0,78.0,3.0,20.45,333.5,732.44,580.65
2018,10,4,16,0,637.0,72.0,2.9,19.9,287.0,676.99,541.68
2018,10,4,16,15,593.0,65.5,2.8,19.5,240.0,609.81,491.99
2018,10,4,16,30,549.0,59.0,2.7,19.1,193.0,543.77,441.02
2018,10,4,16,45,473.5,51.0,2.65,18.7,147.0,454.07,369.04
2018,10,4,17,0,398.0,43.0,2.6,18.3,101.0,369.37,296.67
2018,10,4,17,15,269.5,31.5,2.5,17.8,63.5,253.02,187.59
2018,10,4,17,30,141.0,20.0,2.4,17.3,26.0,130.08,0.0
2018,10,4,17,45,70.5,10.0,2.25,16.85,13.0,8.54,0.0
2018,10,4,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.3,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,134.0,14.5,1.3,13.1,22.5,12.38,0.0
2018,10,5,6,30,250.0,26.0,1.5,13.8,43.0,21.79,6.6
2018,10,5,6,45,368.0,35.5,1.65,14.45,85.0,29.12,19.22
2018,10,5,7,0,486.0,45.0,1.8,15.1,127.0,36.46,26.39
2018,10,5,7,15,570.5,50.0,1.75,15.5,178.0,39.93,29.81
2018,10,5,7,30,655.0,55.0,1.7,15.9,229.0,47.4,36.56
2018,10,5,7,45,698.0,59.0,1.6,16.3,278.5,50.2,39.02
2018,10,5,8,0,741.0,63.0,1.5,16.7,328.0,65.5,40.79
2018,10,5,8,15,770.5,66.5,1.45,17.2,376.0,123.21,67.43
2018,10,5,8,30,800.0,70.0,1.4,17.7,424.0,184.5,112.01
2018,10,5,8,45,820.5,72.5,1.35,18.15,467.5,246.26,163.99
2018,10,5,9,0,841.0,75.0,1.3,18.6,511.0,312.62,221.59
2018,10,5,9,15,854.5,77.5,1.35,19.15,549.5,374.53,275.61
2018,10,5,9,30,868.0,80.0,1.4,19.7,588.0,436.78,328.48
2018,10,5,9,45,773.0,118.0,1.4,20.25,589.5,480.57,365.94
2018,10,5,10,0,678.0,156.0,1.4,20.8,591.0,512.61,392.12
2018,10,5,10,15,771.5,128.0,1.4,21.4,642.0,583.43,445.7
2018,10,5,10,30,865.0,100.0,1.4,22.0,693.0,656.99,499.73
2018,10,5,10,45,885.0,94.5,1.4,22.6,715.5,710.75,537.65
2018,10,5,11,0,905.0,89.0,1.4,23.2,738.0,763.54,572.74
2018,10,5,11,15,906.0,90.5,1.45,23.55,748.5,807.46,601.19
2018,10,5,11,30,907.0,92.0,1.5,23.9,759.0,848.5,627.53
2018,10,5,11,45,901.0,95.0,1.5,24.2,760.0,882.08,648.31
2018,10,5,12,0,895.0,98.0,1.5,24.5,761.0,912.03,666.67
2018,10,5,12,15,781.5,145.0,1.55,24.55,721.0,897.03,657.17
2018,10,5,12,30,668.0,192.0,1.6,24.6,681.0,870.47,640.64
2018,10,5,12,45,654.0,193.0,1.65,24.65,664.5,876.72,645.89
2018,10,5,13,0,640.0,194.0,1.7,24.7,648.0,879.39,648.55
2018,10,5,13,15,758.5,142.0,1.85,24.7,665.0,951.74,698.36
2018,10,5,13,30,877.0,90.0,2.0,24.7,682.0,1000.86,732.11
2018,10,5,13,45,865.5,89.5,2.15,24.75,653.0,994.6,730.24
2018,10,5,14,0,854.0,89.0,2.3,24.8,624.0,984.53,726.52
2018,10,5,14,15,844.0,85.5,2.4,24.55,590.0,968.55,719.27
2018,10,5,14,30,834.0,82.0,2.5,24.3,556.0,948.93,709.63
2018,10,5,14,45,816.0,80.5,2.55,24.1,516.0,931.77,701.02
2018,10,5,15,0,798.0,79.0,2.6,23.9,476.0,900.15,682.48
2018,10,5,15,15,773.5,75.5,2.6,23.9,431.0,856.93,654.85
2018,10,5,15,30,749.0,72.0,2.6,23.9,386.0,811.53,625.26
2018,10,5,15,45,711.5,68.5,2.7,23.25,337.5,752.68,587.39
2018,10,5,16,0,674.0,65.0,2.8,22.6,289.0,693.13,547.44
2018,10,5,16,15,625.5,60.0,2.7,22.05,240.5,628.47,500.61
2018,10,5,16,30,577.0,55.0,2.6,21.5,192.0,559.87,448.54
2018,10,5,16,45,494.0,47.5,2.5,20.9,145.0,464.35,372.97
2018,10,5,17,0,411.0,40.0,2.4,20.3,98.0,374.63,297.37
2018,10,5,17,15,278.5,29.0,2.4,19.7,61.0,256.33,183.5
2018,10,5,17,30,146.0,18.0,2.4,19.1,24.0,101.85,0.0
2018,10,5,17,45,73.0,9.0,2.35,18.45,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.3,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.3,13.8,2.0,0.0,0.0
2018,10,6,6,15,98.0,12.5,1.5,14.4,18.0,10.67,0.0
2018,10,6,6,30,178.0,22.0,1.7,15.0,34.0,17.16,2.76
2018,10,6,6,45,352.5,31.0,1.9,15.55,80.5,25.22,15.72
2018,10,6,7,0,527.0,40.0,2.1,16.1,127.0,32.54,22.82
2018,10,6,7,15,459.0,54.0,2.15,16.75,149.0,42.56,31.93
2018,10,6,7,30,391.0,68.0,2.2,17.4,171.0,50.79,39.29
2018,10,6,7,45,476.0,76.5,2.25,18.05,227.5,57.54,45.17
2018,10,6,8,0,561.0,85.0,2.3,18.7,284.0,74.01,49.31
2018,10,6,8,15,689.5,73.5,2.4,19.3,352.5,122.37,69.27
2018,10,6,8,30,818.0,62.0,2.5,19.9,421.0,185.8,111.7
2018,10,6,8,45,840.0,64.5,2.6,20.45,466.0,248.23,164.31
2018,10,6,9,0,862.0,67.0,2.7,21.0,511.0,312.57,220.73
2018,10,6,9,15,874.5,70.5,2.8,21.4,550.5,376.14,276.78
2018,10,6,9,30,887.0,74.0,2.9,21.8,590.0,439.93,331.74
2018,10,6,9,45,895.0,77.0,3.0,22.2,623.0,501.1,383.06
2018,10,6,10,0,903.0,80.0,3.1,22.6,656.0,561.42,432.0
2018,10,6,10,15,912.0,81.0,3.15,22.85,683.0,619.27,477.67
2018,10,6,10,30,921.0,82.0,3.2,23.1,710.0,675.8,520.97
2018,10,6,10,45,927.5,83.0,3.25,23.35,730.0,729.02,560.68
2018,10,6,11,0,934.0,84.0,3.3,23.6,750.0,780.15,596.41
2018,10,6,11,15,937.5,84.5,3.35,23.75,761.5,826.09,627.68
2018,10,6,11,30,941.0,85.0,3.4,23.9,773.0,869.22,656.78
2018,10,6,11,45,942.0,85.0,3.4,24.05,776.0,906.65,681.52
2018,10,6,12,0,943.0,85.0,3.4,24.2,779.0,940.69,703.88
2018,10,6,12,15,942.0,85.0,3.5,24.25,774.0,969.38,723.57
2018,10,6,12,30,941.0,85.0,3.6,24.3,769.0,994.3,740.87
2018,10,6,12,45,937.5,84.5,3.7,24.35,755.5,1012.37,753.74
2018,10,6,13,0,934.0,84.0,3.8,24.4,742.0,1026.41,764.12
2018,10,6,13,15,927.0,83.0,3.85,24.4,720.0,1032.3,769.09
2018,10,6,13,30,920.0,82.0,3.9,24.4,698.0,1034.04,771.53
2018,10,6,13,45,911.5,80.5,3.9,24.4,669.5,1029.56,769.69
2018,10,6,14,0,903.0,79.0,3.9,24.4,641.0,1021.05,765.36
2018,10,6,14,15,891.0,77.0,3.95,24.3,605.5,1004.47,756.39
2018,10,6,14,30,879.0,75.0,4.0,24.2,570.0,984.15,745.0
2018,10,6,14,45,862.5,73.0,4.05,24.1,529.0,955.87,728.14
2018,10,6,15,0,846.0,71.0,4.1,24.0,488.0,924.44,708.99
2018,10,6,15,15,822.5,68.5,4.1,24.0,442.5,893.18,689.2
2018,10,6,15,30,799.0,66.0,4.1,24.0,397.0,848.84,659.76
2018,10,6,15,45,765.0,62.0,4.05,23.6,347.0,791.07,620.73
2018,10,6,16,0,731.0,58.0,4.0,23.2,297.0,732.34,579.74
2018,10,6,16,15,677.0,54.5,3.8,22.7,246.5,657.26,524.48
2018,10,6,16,30,623.0,51.0,3.6,22.2,196.0,583.36,467.68
2018,10,6,16,45,537.0,44.5,3.35,21.7,147.5,491.68,394.09
2018,10,6,17,0,451.0,38.0,3.1,21.2,99.0,399.58,315.72
2018,10,6,17,15,306.0,27.5,3.0,20.6,61.0,271.06,186.48
2018,10,6,17,30,161.0,17.0,2.9,20.0,23.0,109.67,0.0
2018,10,6,17,45,80.5,8.5,2.75,19.35,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,15,135.5,11.5,2.65,15.8,20.0,9.82,0.0
2018,10,7,6,30,271.0,23.0,2.9,16.3,40.0,19.25,2.04
2018,10,7,6,45,399.5,32.0,3.15,16.85,83.5,26.32,16.42
2018,10,7,7,0,528.0,41.0,3.4,17.4,127.0,33.44,23.41
2018,10,7,7,15,598.5,47.5,3.6,17.9,177.0,38.23,27.94
2018,10,7,7,30,669.0,54.0,3.8,18.4,227.0,46.79,35.59
2018,10,7,7,45,714.0,58.5,4.0,18.95,278.0,50.05,38.44
2018,10,7,8,0,759.0,63.0,4.2,19.5,329.0,67.85,40.89
2018,10,7,8,15,788.5,66.5,4.25,20.0,377.5,126.75,68.78
2018,10,7,8,30,818.0,70.0,4.3,20.5,426.0,189.22,114.54
2018,10,7,8,45,839.0,72.5,4.35,21.05,470.5,252.23,167.9
2018,10,7,9,0,860.0,75.0,4.4,21.6,515.0,319.73,227.1
2018,10,7,9,15,876.5,77.0,4.4,22.05,555.0,383.38,283.32
2018,10,7,9,30,893.0,79.0,4.4,22.5,595.0,447.68,338.81
2018,10,7,9,45,905.0,80.0,4.4,22.95,628.5,509.29,390.62
2018,10,7,10,0,917.0,81.0,4.4,23.4,662.0,570.41,440.27
2018,10,7,10,15,923.5,82.5,4.4,23.75,688.0,628.02,485.82
2018,10,7,10,30,930.0,84.0,4.4,24.1,714.0,684.01,528.71
2018,10,7,10,45,932.5,85.5,4.4,24.45,732.0,735.39,567.07
2018,10,7,11,0,935.0,87.0,4.4,24.8,750.0,784.3,601.19
2018,10,7,11,15,933.5,89.5,4.4,25.0,759.5,828.45,631.16
2018,10,7,11,30,932.0,92.0,4.4,25.2,769.0,869.44,658.7
2018,10,7,11,45,926.0,94.0,4.35,25.45,769.0,902.73,680.39
2018,10,7,12,0,920.0,96.0,4.3,25.7,769.0,932.27,699.46
2018,10,7,12,15,917.5,96.0,4.3,25.85,763.0,959.02,717.15
2018,10,7,12,30,915.0,96.0,4.3,26.0,757.0,982.02,732.35
2018,10,7,12,45,910.5,96.0,4.3,26.15,743.5,999.27,743.8
2018,10,7,13,0,906.0,96.0,4.3,26.3,730.0,1012.58,752.76
2018,10,7,13,15,896.5,95.0,4.3,26.3,707.0,1015.77,755.6
2018,10,7,13,30,887.0,94.0,4.3,26.3,684.0,1014.9,755.96
2018,10,7,13,45,874.5,93.5,4.35,26.35,654.5,1007.62,752.38
2018,10,7,14,0,862.0,93.0,4.4,26.4,625.0,996.49,746.39
2018,10,7,14,15,842.5,93.0,4.4,26.35,588.5,987.09,741.74
2018,10,7,14,30,823.0,93.0,4.4,26.3,552.0,962.26,726.66
2018,10,7,14,45,796.5,91.5,4.35,26.2,509.0,925.34,703.21
2018,10,7,15,0,770.0,90.0,4.3,26.1,466.0,885.6,677.64
2018,10,7,15,15,743.0,86.0,4.3,26.1,420.5,839.86,647.47
2018,10,7,15,30,716.0,82.0,4.3,26.1,375.0,798.24,619.7
2018,10,7,15,45,673.5,77.5,4.05,25.7,325.5,734.87,575.45
2018,10,7,16,0,631.0,73.0,3.8,25.3,276.0,671.39,529.92
2018,10,7,16,15,577.5,66.0,3.35,24.6,227.0,596.0,473.75
2018,10,7,16,30,524.0,59.0,2.9,23.9,178.0,522.48,416.72
2018,10,7,16,45,446.0,49.0,2.5,23.25,132.5,429.76,342.29
2018,10,7,17,0,368.0,39.0,2.1,22.6,87.0,342.74,267.61
2018,10,7,17,15,237.0,26.5,2.0,21.8,52.0,222.56,143.15
2018,10,7,17,30,106.0,14.0,1.9,21.0,17.0,74.46,0.0
2018,10,7,17,45,53.0,7.0,1.8,20.25,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,141.5,11.0,1.3,15.4,19.5,9.39,0.0
2018,10,8,6,30,283.0,22.0,1.4,16.3,39.0,18.43,0.0
2018,10,8,6,45,413.5,30.0,1.5,17.15,82.0,24.7,14.95
2018,10,8,7,0,544.0,38.0,1.6,18.0,125.0,33.83,23.67
2018,10,8,7,15,612.5,43.5,1.8,18.6,174.0,38.23,27.86
2018,10,8,7,30,681.0,49.0,2.0,19.2,223.0,42.68,31.89
2018,10,8,7,45,724.0,52.5,2.2,19.8,272.5,45.29,34.15
2018,10,8,8,0,767.0,56.0,2.4,20.4,322.0,63.36,36.39
2018,10,8,8,15,795.0,59.0,2.45,20.95,369.5,122.11,64.24
2018,10,8,8,30,823.0,62.0,2.5,21.5,417.0,188.23,112.84
2018,10,8,8,45,843.0,64.0,2.55,22.0,460.5,250.07,164.92
2018,10,8,9,0,863.0,66.0,2.6,22.5,504.0,313.53,220.42
2018,10,8,9,15,877.0,67.5,2.65,23.0,542.5,375.78,274.95
2018,10,8,9,30,891.0,69.0,2.7,23.5,581.0,438.36,328.41
2018,10,8,9,45,901.5,70.5,2.7,24.05,613.5,499.33,378.76
2018,10,8,10,0,912.0,72.0,2.7,24.6,646.0,559.67,426.75
2018,10,8,10,15,919.5,73.0,2.75,25.0,672.0,616.86,471.15
2018,10,8,10,30,927.0,74.0,2.8,25.4,698.0,672.53,513.01
2018,10,8,10,45,931.5,75.0,2.8,25.8,716.5,724.38,550.66
2018,10,8,11,0,936.0,76.0,2.8,26.2,735.0,773.93,583.87
2018,10,8,11,15,938.5,76.0,2.8,26.5,745.5,818.33,612.92
2018,10,8,11,30,941.0,76.0,2.8,26.8,756.0,859.81,639.71
2018,10,8,11,45,941.5,76.5,2.8,27.05,759.0,897.02,663.55
2018,10,8,12,0,942.0,77.0,2.8,27.3,762.0,930.83,685.01
2018,10,8,12,15,940.5,77.0,2.8,27.4,756.5,958.7,702.92
2018,10,8,12,30,939.0,77.0,2.8,27.5,751.0,982.79,718.43
2018,10,8,12,45,935.0,77.0,2.8,27.6,737.5,1000.6,729.96
2018,10,8,13,0,931.0,77.0,2.8,27.7,724.0,1014.4,739.07
2018,10,8,13,15,925.0,76.5,2.75,27.7,703.0,1021.56,743.89
2018,10,8,13,30,919.0,76.0,2.7,27.7,682.0,1024.63,746.3
2018,10,8,13,45,910.0,75.0,2.7,27.7,653.5,1020.01,744.43
2018,10,8,14,0,901.0,74.0,2.7,27.7,625.0,1011.4,740.2
2018,10,8,14,15,888.0,72.0,2.65,27.55,589.5,993.6,730.13
2018,10,8,14,30,875.0,70.0,2.6,27.4,554.0,972.11,717.78
2018,10,8,14,45,857.5,68.0,2.55,27.25,513.0,942.72,700.24
2018,10,8,15,0,840.0,66.0,2.5,27.1,472.0,910.25,680.58
2018,10,8,15,15,816.5,64.0,2.5,27.1,427.0,869.34,654.98
