Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,13,45,644.5,130.5,1.15,19.95,430.0,807.71,616.65
2018,11,17,14,0,630.0,126.0,1.2,19.9,404.0,790.14,606.5
2018,11,17,14,15,607.5,120.5,1.2,19.7,371.5,760.99,587.9
2018,11,17,14,30,585.0,115.0,1.2,19.5,339.0,729.14,567.21
2018,11,17,14,45,555.0,107.0,1.2,19.3,302.0,685.35,537.51
2018,11,17,15,0,525.0,99.0,1.2,19.1,265.0,635.25,502.44
2018,11,17,15,15,479.0,90.5,1.2,19.1,225.5,575.33,458.52
2018,11,17,15,30,433.0,82.0,1.2,19.1,186.0,515.83,413.3
2018,11,17,15,45,363.0,69.5,1.05,17.6,144.5,431.77,348.44
2018,11,17,16,0,293.0,57.0,0.9,16.1,103.0,351.01,282.62
2018,11,17,16,15,189.5,39.5,0.95,15.3,65.5,240.8,188.72
2018,11,17,16,30,86.0,22.0,1.0,14.5,28.0,109.22,54.83
2018,11,17,16,45,46.5,12.0,1.05,13.65,15.0,42.04,0.0
2018,11,17,17,0,7.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,12.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,5.12,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,14.44,1.82
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,23.6,14.66
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,32.46,23.3
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,42.88,31.01
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,55.01,41.54
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,65.57,51.2
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,78.75,62.42
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,92.23,73.75
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,115.51,92.79
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,144.81,116.75
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,187.94,151.7
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,244.39,197.22
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,306.6,247.15
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,387.95,311.31
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,468.13,373.23
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,545.15,431.51
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,587.07,462.12
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,629.34,492.74
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,643.27,501.97
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,653.95,508.98
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,663.83,515.29
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,671.15,519.72
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,687.93,532.09
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,702.75,542.97
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,697.45,539.25
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,689.65,534.0
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,675.63,524.49
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,659.25,513.22
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,630.96,494.02
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,600.86,473.33
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,591.82,467.66
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,580.18,459.49
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,452.4,362.94
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,311.19,251.76
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,256.74,208.7
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,203.77,164.35
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,151.47,117.22
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,91.56,40.94
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,31.52,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,7.68,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,18.77,2.28
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,30.05,19.9
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,41.84,31.33
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,58.32,41.58
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,87.1,60.62
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,120.05,85.99
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,158.87,117.0
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,208.51,158.18
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,254.29,197.04
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,304.03,238.69
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,356.04,281.36
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,412.53,326.61
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,450.67,356.98
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,487.31,385.37
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,524.27,413.59
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,560.4,440.56
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,596.88,467.61
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,632.74,493.76
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,673.92,523.67
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,707.01,547.66
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,643.58,499.78
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,561.78,438.72
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,509.82,399.86
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,434.87,342.99
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,411.77,325.89
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,387.56,307.44
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,388.1,308.65
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,388.03,309.19
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,344.6,275.83
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,300.87,241.94
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,268.22,216.88
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,234.96,190.77
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,244.26,199.19
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,252.29,205.7
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,208.25,168.98
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,164.9,131.93
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,121.72,92.57
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,72.17,27.52
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,28.09,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,5.97,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,17.7,0.0
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,29.09,18.85
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,38.99,28.72
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,55.26,37.76
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,91.35,56.41
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,146.78,94.58
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,201.0,138.26
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,264.16,191.59
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,306.83,232.31
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,342.49,265.67
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,409.43,320.33
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,483.13,378.78
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,535.2,420.44
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,585.56,459.87
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,618.52,484.93
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,645.63,505.1
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,646.99,505.81
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,632.71,495.11
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,675.64,526.86
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,710.51,552.19
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,710.22,551.78
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,698.84,543.9
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,742.38,575.55
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,776.84,599.7
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,753.24,583.6
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,717.5,559.32
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,739.11,575.69
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,749.11,583.27
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,725.5,566.51
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,699.37,548.05
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,644.47,508.66
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,580.87,462.14
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,573.63,456.91
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,556.07,442.41
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,485.45,386.58
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,416.38,329.6
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,318.58,244.04
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,216.09,81.13
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,85.01,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,4.51,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,7.39,0.43
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,9.86,2.93
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,12.33,4.8
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,18.53,10.17
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,24.74,15.52
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,36.78,25.8
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,48.86,36.03
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,58.88,44.4
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,68.98,52.77
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,59.94,45.01
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,51.04,37.43
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,84.08,65.15
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,117.88,93.37
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,157.37,125.93
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,199.33,160.18
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,182.9,146.55
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,165.16,131.83
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,110.05,86.28
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,52.26,37.93
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,76.28,58.29
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,108.79,85.56
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,95.18,74.21
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,75.53,57.82
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,103.29,81.56
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,126.0,101.04
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,127.92,102.66
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,130.21,104.61
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,81.39,63.6
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,34.07,23.31
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,29.19,19.32
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,24.81,15.69
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,46.53,34.55
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,72.74,56.86
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,63.18,48.58
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,64.12,48.71
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,82.69,61.51
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,94.77,28.22
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,34.13,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,8.54,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,18.01,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,27.34,16.77
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,31.8,22.11
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,46.81,27.06
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,96.84,52.62
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,150.85,91.74
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,205.21,137.77
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,263.49,189.59
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,317.89,239.52
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,371.85,288.09
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,414.26,326.67
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,452.12,359.97
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,455.24,365.27
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,450.09,363.19
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,486.42,392.02
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,511.77,411.62
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,624.7,499.86
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,734.32,581.84
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,788.55,620.54
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,833.98,653.08
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,856.28,669.38
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,875.08,683.5
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,868.51,679.63
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,847.29,665.57
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,869.56,683.0
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,888.44,697.77
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,842.2,666.19
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,799.06,636.85
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,771.83,618.66
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,742.01,598.12
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,654.87,533.46
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,560.13,461.21
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,553.61,456.09
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,537.68,442.0
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,408.82,337.3
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,294.61,240.46
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,222.71,172.8
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,138.4,35.62
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,52.73,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,2.56,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,4.8,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,6.56,0.0
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,9.03,2.2
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,11.51,4.1
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,13.57,5.95
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,15.64,7.76
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,27.64,18.04
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,39.69,28.29
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,45.52,33.17
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,51.36,38.02
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,59.97,45.18
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,68.87,52.56
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,99.29,77.86
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,131.15,104.09
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,119.85,94.62
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,108.33,85.01
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,132.95,105.23
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,158.63,126.15
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,146.67,116.17
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,134.42,106.02
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,101.14,78.64
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,68.95,51.97
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,85.94,66.16
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,104.12,81.26
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,108.57,85.05
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,113.35,89.16
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,71.49,54.47
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,34.72,23.68
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,68.78,53.05
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,104.23,83.43
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,103.05,82.28
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,93.17,73.81
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,92.21,73.06
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,80.84,63.39
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,59.12,44.48
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,32.46,21.41
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,20.51,10.57
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,9.05,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,4.69,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,3.41,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,11.25,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,19.04,9.39
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,27.27,17.89
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,43.77,27.14
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,75.17,46.51
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,96.17,66.16
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,110.28,82.05
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,113.04,87.96
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,129.27,101.84
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,145.57,115.57
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,194.56,155.55
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,244.8,196.6
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,204.17,163.75
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,155.58,123.46
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,167.07,132.85
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,189.12,150.64
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,168.84,134.14
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,148.36,117.54
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,205.45,164.48
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,266.64,213.87
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,336.41,270.24
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,392.58,315.4
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,463.91,372.01
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,517.75,414.8
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,515.66,413.55
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,512.26,411.65
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,510.05,411.13
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,506.52,409.58
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,621.57,501.13
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,720.11,574.55
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,735.67,585.96
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,740.19,589.48
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,653.64,524.72
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,562.35,454.56
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,458.73,372.13
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,359.51,289.99
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,299.54,229.87
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,223.34,32.49
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,87.25,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,2.56,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,13.7,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,24.48,13.59
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,35.02,24.93
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,49.41,34.33
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,83.83,49.56
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,142.51,86.46
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,198.59,133.15
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,257.43,184.59
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,315.09,236.05
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,374.76,288.28
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,431.12,336.69
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,487.94,383.92
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,541.13,427.23
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,593.5,468.59
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,642.48,506.24
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,689.75,541.66
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,724.33,566.46
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,761.59,592.38
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,794.63,614.69
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,824.69,634.86
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,849.48,652.1
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,871.03,667.25
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,885.94,677.44
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,897.33,685.41
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,899.58,687.7
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,898.21,687.74
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,898.57,688.56
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,885.32,680.07
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,862.67,665.43
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,836.89,648.49
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,799.8,623.71
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,760.35,596.5
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,703.97,555.52
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,646.56,512.01
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,555.84,441.42
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,461.28,364.52
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,327.91,248.18
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,185.64,13.59
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,69.08,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,4.27,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,15.36,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,23.94,12.73
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,33.3,23.36
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,46.64,31.47
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,80.82,51.56
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,117.38,79.48
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,154.61,111.79
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,187.52,141.35
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,224.75,173.74
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,263.46,206.83
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,289.25,229.32
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,311.64,248.06
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,384.33,305.75
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,457.44,362.61
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,487.64,385.13
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,515.76,405.7
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,529.17,414.87
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,539.11,421.26
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,511.66,399.93
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,495.15,386.4
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,557.81,434.79
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,643.15,497.29
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,620.57,479.47
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,574.64,446.36
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,663.3,513.19
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,739.86,567.15
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,628.24,488.28
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,502.79,396.54
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,430.91,342.87
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,339.83,272.78
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,265.36,214.58
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,191.06,154.67
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,227.76,185.74
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,280.55,227.39
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,230.11,185.6
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,180.96,143.82
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,139.08,102.93
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,83.37,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,27.98,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.41,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,14.08,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,23.16,11.52
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,35.36,24.98
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,47.72,34.39
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,67.68,49.63
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,89.09,67.06
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,95.62,74.09
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,97.4,76.87
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,121.03,96.33
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,144.67,115.73
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,162.42,130.31
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,181.05,145.52
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,183.17,147.17
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,184.19,147.84
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,193.1,154.92
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,202.12,162.02
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,175.45,140.16
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,158.44,126.08
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,214.12,171.91
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,262.13,210.84
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,263.03,211.68
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,263.88,212.69
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,250.21,201.79
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,236.03,190.46
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,217.77,175.88
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,199.15,160.91
2018,11,27,13,45,31.5,148.0,2.15,16.6,161.5,179.93,145.57
2018,11,27,14,0,30.0,131.0,2.2,16.6,143.0,160.47,129.9
2018,11,27,14,15,31.5,120.0,2.1,16.55,132.0,151.03,122.46
2018,11,27,14,30,33.0,109.0,2.0,16.5,121.0,141.45,114.81
2018,11,27,14,45,27.5,98.5,1.95,16.4,107.5,126.03,101.93
