Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,15,23.0,6.5,1.0,10.25,7.0,0.0,0.0
2018,12,18,7,30,46.0,13.0,1.0,10.7,14.0,11.1,0.0
2018,12,18,7,45,103.5,27.0,1.0,11.15,37.0,21.14,7.99
2018,12,18,8,0,161.0,41.0,1.0,11.6,60.0,31.78,21.64
2018,12,18,8,15,232.0,52.5,1.0,12.15,91.5,50.05,31.57
2018,12,18,8,30,303.0,64.0,1.0,12.7,123.0,84.38,53.58
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,123.97,83.45
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,170.96,122.0
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,239.27,175.96
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,323.24,244.35
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,379.07,293.37
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,435.5,341.38
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,489.13,385.89
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,539.36,426.4
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,588.64,464.91
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,636.64,501.28
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,678.67,533.09
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,718.57,561.15
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,753.76,585.59
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,786.21,608.07
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,812.32,626.37
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,835.24,642.6
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,850.59,653.85
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,862.45,662.94
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,867.92,667.27
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,869.87,669.38
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,871.27,671.78
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,859.52,665.13
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,839.6,651.99
2018,12,18,14,30,779.0,59.0,1.4,17.1,330.0,816.56,636.53
2018,12,18,14,45,746.0,57.0,1.4,16.95,294.5,778.46,610.62
2018,12,18,15,0,713.0,55.0,1.4,16.8,259.0,737.99,582.29
2018,12,18,15,15,642.0,54.5,1.4,16.8,218.0,671.35,533.35
2018,12,18,15,30,571.0,54.0,1.4,16.8,177.0,598.95,478.31
2018,12,18,15,45,516.0,45.5,1.15,15.6,139.0,529.65,423.42
2018,12,18,16,0,461.0,37.0,0.9,14.4,101.0,461.64,366.05
2018,12,18,16,15,365.5,29.0,0.95,14.05,68.5,365.82,275.09
2018,12,18,16,30,270.0,21.0,1.0,13.7,36.0,255.19,10.35
2018,12,18,16,45,135.0,10.5,1.05,13.35,18.0,102.71,0.0
2018,12,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,7.68,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,7.36,0.0
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,7.62,0.88
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,18.61,8.29
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,38.24,21.53
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,40.41,26.09
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,31.38,21.4
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,35.11,24.6
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,38.86,27.74
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,54.67,41.11
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,70.91,54.69
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,80.84,62.89
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,90.98,71.22
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,113.98,90.19
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,138.03,109.85
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,129.07,102.27
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,119.97,94.66
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,124.03,97.95
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,128.26,101.37
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,140.1,111.41
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,164.08,131.34
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,220.28,178.34
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,297.38,241.1
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,235.35,190.69
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,189.92,153.31
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,201.65,163.63
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,213.87,174.14
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,256.36,209.36
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,281.2,230.05
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,338.36,277.46
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,373.62,306.54
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,322.43,264.73
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,271.76,222.84
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,162.59,131.94
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,59.95,44.46
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,71.02,50.84
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,69.74,3.27
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,24.83,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,5.12,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,14.86,3.14
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,24.6,15.43
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,37.65,26.3
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,51.27,38.32
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,68.06,52.33
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,88.5,69.39
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,108.17,85.73
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,129.99,103.95
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,132.09,106.12
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,132.47,106.58
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,117.2,93.78
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,105.39,83.69
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,134.39,107.83
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,174.59,140.85
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,198.96,160.86
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,225.13,182.3
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,238.5,192.85
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,252.2,203.66
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,268.61,217.1
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,285.88,231.15
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,392.84,317.62
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,505.3,404.58
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,474.04,378.93
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,440.85,353.05
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,446.27,358.43
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,450.58,362.57
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,411.77,332.69
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,372.22,302.18
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,287.93,235.4
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,223.81,182.92
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,167.88,137.06
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,129.38,104.4
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,100.53,79.64
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,71.53,54.28
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,50.84,34.75
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,24.92,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,10.47,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,11.95,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,19.14,5.01
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,26.52,16.86
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,46.88,24.04
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,96.45,51.69
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,129.6,82.39
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,147.85,104.55
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,210.99,155.93
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,284.07,216.49
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,295.12,231.45
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,298.45,238.28
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,266.3,214.77
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,209.27,168.89
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,176.86,142.47
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,132.64,105.55
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,198.45,160.53
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,275.09,223.02
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,489.12,395.83
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,699.94,555.66
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,533.72,427.49
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,324.81,261.5
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,259.69,210.0
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,209.17,168.36
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,262.64,213.64
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,336.62,274.15
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,415.75,339.03
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,474.96,387.71
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,467.35,382.3
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,458.49,376.22
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,422.21,348.05
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,384.92,318.65
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,413.89,341.68
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,419.55,345.29
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,313.01,257.28
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,191.09,155.19
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,139.49,106.58
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,78.16,14.26
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,34.0,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,11.95,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,19.99,5.02
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,28.08,18.39
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,45.52,24.2
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,97.1,51.79
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,145.43,89.97
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,192.04,131.69
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,247.29,180.89
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,306.05,233.09
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,368.82,287.31
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,436.14,344.08
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,491.1,389.74
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,542.73,431.16
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,592.43,469.78
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,640.66,505.91
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,678.92,534.49
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,720.17,563.45
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,701.03,548.86
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,668.33,525.08
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,633.6,499.88
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,600.73,475.22
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,604.78,479.66
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,606.62,482.05
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,572.29,456.16
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,515.42,413.85
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,553.42,444.01
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,570.04,457.63
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,397.59,324.13
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,227.39,186.35
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,217.54,179.02
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,191.83,157.83
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,168.34,138.15
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,144.9,118.1
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,115.9,93.39
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,86.63,67.86
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,67.82,49.37
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,53.12,10.99
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,26.24,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,7.68,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,19.12,3.92
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,30.47,20.3
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,44.95,31.09
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,66.58,47.1
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,97.87,70.09
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,137.35,101.04
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,185.13,140.05
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,238.33,184.35
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,230.91,183.13
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,208.27,167.4
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,287.13,231.89
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,381.29,307.51
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,439.85,354.39
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,503.43,404.81
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,594.33,475.63
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,681.65,542.0
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,728.77,575.12
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,767.74,602.48
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,754.65,592.95
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,730.63,576.13
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,682.05,541.08
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,619.81,494.56
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,690.96,549.38
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,754.6,595.61
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,795.05,624.77
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,826.84,647.84
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,768.34,606.55
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,702.89,560.3
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,635.92,511.42
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,560.18,454.62
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,494.72,404.34
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,430.2,352.96
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,396.36,324.61
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,365.37,296.01
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,322.52,250.33
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,265.69,90.49
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,115.33,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,7.68,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,9.68,0.0
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,12.23,4.68
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,21.01,11.13
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,32.15,19.6
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,36.84,24.67
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,37.82,26.78
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,83.4,63.97
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,139.96,110.69
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,118.37,94.08
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,91.03,71.68
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,191.67,155.49
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,306.15,249.26
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,291.64,237.62
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,260.05,212.07
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,232.99,189.46
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,188.19,151.81
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,242.36,197.13
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,315.64,256.95
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,209.88,170.41
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,107.71,84.7
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,133.31,106.63
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,173.51,140.37
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,230.24,188.86
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,307.69,253.36
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,255.38,210.44
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,220.88,181.75
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,163.13,134.6
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,121.65,100.28
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,64.35,50.74
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,21.43,12.77
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,16.05,8.14
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,10.68,3.49
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,8.62,1.67
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,6.56,0.0
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,8.91,1.66
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,15.11,0.7
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,9.57,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.85,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,2.87,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,4.92,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,14.59,5.43
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,38.92,20.4
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,101.5,61.21
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,197.28,133.0
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,253.72,184.29
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,312.89,238.45
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,370.02,290.47
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,428.1,342.01
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,482.95,390.03
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,537.8,436.77
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,586.09,477.24
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,636.28,518.14
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,681.29,554.31
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,724.37,587.06
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,761.12,614.06
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,795.2,639.01
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,824.88,660.68
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,851.44,680.1
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,869.21,693.06
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,883.46,703.62
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,890.82,709.32
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,894.57,712.59
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,891.11,710.88
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,893.88,713.82
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,876.55,701.89
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,855.88,687.48
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,821.68,662.75
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,784.82,635.44
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,733.58,596.37
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,680.78,554.52
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,606.42,493.74
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,532.02,429.9
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,424.69,332.82
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,298.53,132.39
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,131.4,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,9.39,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,18.29,1.75
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,27.85,17.97
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,42.39,26.5
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,78.08,47.32
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,116.42,76.71
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,157.93,112.05
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,165.43,126.17
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,155.89,123.94
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,182.75,147.38
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,210.55,171.25
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,299.42,244.88
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,408.31,334.33
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,493.54,403.96
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,581.63,475.05
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,637.93,519.62
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,697.46,565.65
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,750.09,603.85
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,794.84,635.8
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,821.18,654.22
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,844.17,670.33
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,859.89,681.63
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,881.1,697.03
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,887.97,702.08
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,891.18,704.76
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,885.09,701.33
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,875.4,695.44
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,854.98,681.4
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,831.3,664.91
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,795.98,639.54
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,757.97,611.61
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,652.34,532.01
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,539.95,444.58
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,482.16,396.93
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,424.83,346.81
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,333.78,264.63
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,234.24,114.03
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,97.91,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,8.54,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,18.22,1.15
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,28.41,18.41
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,41.0,25.31
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,83.97,46.73
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,136.05,82.41
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,200.17,133.78
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,257.93,187.05
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,318.08,243.1
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,375.95,297.05
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,434.48,350.43
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,490.26,400.37
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,545.84,448.86
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,597.5,493.16
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,647.92,535.47
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,695.1,574.22
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,740.29,609.02
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,778.67,637.81
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,814.27,664.38
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,842.66,685.55
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,867.69,704.27
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,886.93,718.72
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,902.55,730.61
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,911.4,737.57
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,916.53,741.92
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,912.27,739.4
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,904.34,734.26
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,887.87,722.68
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,868.13,708.55
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,846.07,692.48
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,811.54,666.37
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,762.87,628.52
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,712.53,587.81
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,640.79,528.19
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,569.04,465.67
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,462.59,368.59
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,363.09,193.25
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,164.02,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
